Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,0,21.0,270.0,3.2,13.4,287.0,284.7,225.66
2018,3,24,12,15,19.0,245.0,3.35,13.35,260.5,257.28,203.95
2018,3,24,12,30,17.0,220.0,3.5,13.3,234.0,230.09,182.52
2018,3,24,12,45,52.0,253.5,3.6,13.25,295.0,297.42,237.41
2018,3,24,13,0,87.0,287.0,3.7,13.2,356.0,363.91,290.6
2018,3,24,13,15,187.0,308.5,3.7,13.1,453.5,463.46,370.7
2018,3,24,13,30,287.0,330.0,3.7,13.0,551.0,560.68,446.84
2018,3,24,13,45,374.0,304.5,3.75,12.95,583.0,589.27,470.52
2018,3,24,14,0,461.0,279.0,3.8,12.9,615.0,614.23,491.31
2018,3,24,14,15,541.5,236.5,3.8,12.75,615.0,607.36,487.99
2018,3,24,14,30,622.0,194.0,3.8,12.6,615.0,594.22,479.42
2018,3,24,14,45,476.5,218.5,3.8,12.45,530.5,500.42,404.6
2018,3,24,15,0,331.0,243.0,3.8,12.3,446.0,418.1,338.18
2018,3,24,15,15,552.5,173.5,3.8,12.3,484.0,446.06,361.07
2018,3,24,15,30,774.0,104.0,3.8,12.3,522.0,452.26,363.3
2018,3,24,15,45,683.0,113.0,3.65,11.9,457.0,380.95,303.09
2018,3,24,16,0,592.0,122.0,3.5,11.5,392.0,319.36,250.58
2018,3,24,16,15,578.0,107.5,3.3,11.2,346.0,267.08,203.86
2018,3,24,16,30,564.0,93.0,3.1,10.9,300.0,215.84,157.51
2018,3,24,16,45,605.0,77.0,2.9,10.6,268.0,174.2,117.4
2018,3,24,17,0,646.0,61.0,2.7,10.3,236.0,127.64,75.35
2018,3,24,17,15,577.5,54.0,2.4,9.7,185.0,77.65,41.42
2018,3,24,17,30,509.0,47.0,2.1,9.1,134.0,35.66,26.36
2018,3,24,17,45,382.0,37.5,1.8,8.55,90.0,29.09,19.74
2018,3,24,18,0,255.0,28.0,1.5,8.0,46.0,23.36,7.7
2018,3,24,18,15,133.5,15.0,1.5,7.8,24.0,14.74,0.0
2018,3,24,18,30,12.0,2.0,1.5,7.6,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.45,7.4,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.2,6.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,6,15,59.0,16.0,1.2,7.45,20.5,28.05,0.0
2018,3,25,6,30,110.0,30.0,1.2,8.0,39.0,69.61,40.39
2018,3,25,6,45,169.5,46.0,1.2,8.6,71.5,112.53,84.76
2018,3,25,7,0,229.0,62.0,1.2,9.2,104.0,166.64,132.64
2018,3,25,7,15,320.0,76.0,1.35,9.5,155.0,232.81,190.26
2018,3,25,7,30,411.0,90.0,1.5,9.8,206.0,308.06,254.8
2018,3,25,7,45,535.0,91.0,1.6,10.05,273.5,397.11,329.42
2018,3,25,8,0,659.0,92.0,1.7,10.3,341.0,495.1,409.24
2018,3,25,8,15,676.0,101.0,1.75,10.55,387.5,545.35,448.77
2018,3,25,8,30,693.0,110.0,1.8,10.8,434.0,595.26,487.11
2018,3,25,8,45,747.5,108.0,1.85,11.05,490.5,658.47,535.09
2018,3,25,9,0,802.0,106.0,1.9,11.3,547.0,720.96,579.89
2018,3,25,9,15,772.5,120.0,2.0,11.55,572.0,743.11,594.21
2018,3,25,9,30,743.0,134.0,2.1,11.8,597.0,758.18,603.71
2018,3,25,9,45,489.5,191.0,2.15,12.05,503.5,626.01,501.74
2018,3,25,10,0,236.0,248.0,2.2,12.3,410.0,473.52,379.91
2018,3,25,10,15,474.0,210.0,2.3,12.4,553.5,652.89,522.15
2018,3,25,10,30,712.0,172.0,2.4,12.5,697.0,834.06,655.17
2018,3,25,10,45,821.5,140.0,2.45,12.65,763.5,902.57,700.92
2018,3,25,11,0,931.0,108.0,2.5,12.8,830.0,968.45,745.14
2018,3,25,11,15,936.5,107.5,2.55,12.85,846.5,976.76,749.85
2018,3,25,11,30,942.0,107.0,2.6,12.9,863.0,981.49,752.85
2018,3,25,11,45,927.0,114.5,2.65,12.95,864.5,972.35,746.53
2018,3,25,12,0,912.0,122.0,2.7,13.0,866.0,959.65,738.01
2018,3,25,12,15,903.0,126.0,2.8,13.05,862.0,945.34,728.94
2018,3,25,12,30,894.0,130.0,2.9,13.1,858.0,927.79,717.66
2018,3,25,12,45,923.0,115.5,2.95,13.1,860.5,921.05,713.73
2018,3,25,13,0,952.0,101.0,3.0,13.1,863.0,909.87,706.7
2018,3,25,13,15,948.5,99.5,3.05,13.1,846.0,880.87,687.2
2018,3,25,13,30,945.0,98.0,3.1,13.1,829.0,848.83,665.59
2018,3,25,13,45,940.5,96.5,3.1,13.1,805.0,813.13,640.94
2018,3,25,14,0,936.0,95.0,3.1,13.1,781.0,774.76,614.2
2018,3,25,14,15,928.0,93.5,3.1,13.0,749.5,731.5,583.87
2018,3,25,14,30,920.0,92.0,3.1,12.9,718.0,686.21,550.19
2018,3,25,14,45,908.0,90.0,3.1,12.8,679.0,636.22,511.38
2018,3,25,15,0,896.0,88.0,3.1,12.7,640.0,585.03,470.59
2018,3,25,15,15,876.0,86.0,3.1,12.7,594.5,528.84,424.55
2018,3,25,15,30,856.0,84.0,3.1,12.7,549.0,471.49,376.31
2018,3,25,15,45,804.5,87.0,3.0,12.4,492.5,407.68,321.99
2018,3,25,16,0,753.0,90.0,2.9,12.1,436.0,347.95,269.93
2018,3,25,16,15,725.5,83.5,2.7,11.8,385.5,288.79,217.06
2018,3,25,16,30,698.0,77.0,2.5,11.5,335.0,233.63,167.07
2018,3,25,16,45,641.0,71.5,2.35,11.2,280.5,176.62,117.58
2018,3,25,17,0,584.0,66.0,2.2,10.9,226.0,125.78,76.23
2018,3,25,17,15,378.0,61.0,2.05,10.35,156.0,72.67,43.66
2018,3,25,17,30,172.0,56.0,1.9,9.8,86.0,46.02,35.56
2018,3,25,17,45,112.5,39.5,1.75,9.25,56.5,32.48,22.71
2018,3,25,18,0,53.0,23.0,1.6,8.7,27.0,19.34,6.47
2018,3,25,18,15,32.5,12.5,1.6,8.55,14.5,12.29,0.0
2018,3,25,18,30,12.0,2.0,1.6,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.6,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,5,45,9.0,1.5,1.5,6.25,1.5,0.0,0.0
2018,3,26,6,0,18.0,3.0,1.5,6.5,3.0,0.0,0.0
2018,3,26,6,15,126.0,17.0,1.75,7.2,27.0,43.49,0.0
2018,3,26,6,30,234.0,31.0,2.0,7.9,51.0,109.83,69.17
2018,3,26,6,45,404.5,38.5,2.2,8.65,102.5,186.45,141.27
2018,3,26,7,0,575.0,46.0,2.4,9.4,154.0,281.23,223.55
2018,3,26,7,15,642.0,51.5,2.55,9.9,207.5,344.55,281.14
2018,3,26,7,30,709.0,57.0,2.7,10.4,261.0,416.14,343.87
2018,3,26,7,45,752.5,61.5,2.9,10.9,315.5,479.38,398.04
2018,3,26,8,0,796.0,66.0,3.1,11.4,370.0,545.1,452.35
2018,3,26,8,15,824.5,69.5,3.15,11.85,423.0,602.37,497.91
2018,3,26,8,30,853.0,73.0,3.2,12.3,476.0,659.94,542.24
2018,3,26,8,45,872.0,76.0,3.3,12.75,524.5,706.03,574.95
2018,3,26,9,0,891.0,79.0,3.4,13.2,573.0,754.89,609.1
2018,3,26,9,15,906.0,80.5,3.45,13.55,616.5,797.5,638.07
2018,3,26,9,30,921.0,82.0,3.5,13.9,660.0,838.14,665.26
2018,3,26,9,45,932.5,84.0,3.55,14.25,698.5,874.16,688.86
2018,3,26,10,0,944.0,86.0,3.6,14.6,737.0,907.5,710.38
2018,3,26,10,15,950.5,87.5,3.6,14.85,767.5,932.99,726.22
2018,3,26,10,30,957.0,89.0,3.6,15.1,798.0,955.21,739.81
2018,3,26,10,45,961.0,90.5,3.6,15.35,821.5,971.75,749.49
2018,3,26,11,0,965.0,92.0,3.6,15.6,845.0,984.71,756.81
2018,3,26,11,15,969.5,91.5,3.6,15.75,861.0,992.29,760.85
2018,3,26,11,30,974.0,91.0,3.6,15.9,877.0,996.18,762.52
2018,3,26,11,45,976.0,91.0,3.55,16.1,884.5,994.55,760.08
2018,3,26,12,0,978.0,91.0,3.5,16.3,892.0,989.17,755.26
2018,3,26,12,15,976.0,91.5,3.5,16.4,890.5,976.95,746.58
2018,3,26,12,30,974.0,92.0,3.5,16.5,889.0,961.12,735.58
2018,3,26,12,45,970.0,92.5,3.45,16.65,879.5,940.0,720.59
2018,3,26,13,0,966.0,93.0,3.4,16.8,870.0,915.52,703.39
2018,3,26,13,15,959.0,94.0,3.35,16.8,852.0,885.86,683.04
2018,3,26,13,30,952.0,95.0,3.3,16.8,834.0,853.28,660.66
2018,3,26,13,45,942.5,95.0,3.3,16.85,808.0,815.04,634.36
2018,3,26,14,0,933.0,95.0,3.3,16.9,782.0,774.44,606.22
2018,3,26,14,15,922.0,94.0,3.25,16.85,749.0,729.68,574.81
2018,3,26,14,30,911.0,93.0,3.2,16.8,716.0,683.13,540.36
2018,3,26,14,45,894.5,92.5,3.15,16.7,676.0,632.24,501.18
2018,3,26,15,0,878.0,92.0,3.1,16.6,636.0,580.56,460.42
2018,3,26,15,15,861.0,89.0,3.1,16.6,591.5,524.77,415.44
2018,3,26,15,30,844.0,86.0,3.1,16.6,547.0,469.45,369.49
2018,3,26,15,45,819.0,83.5,2.95,16.25,498.0,411.55,320.4
2018,3,26,16,0,794.0,81.0,2.8,15.9,449.0,354.96,271.08
2018,3,26,16,15,759.0,78.0,2.55,15.4,397.0,296.56,219.58
2018,3,26,16,30,724.0,75.0,2.3,14.9,345.0,241.21,170.25
2018,3,26,16,45,675.5,69.5,2.05,14.4,291.5,182.11,119.27
2018,3,26,17,0,627.0,64.0,1.8,13.9,238.0,130.22,77.1
2018,3,26,17,15,554.0,57.0,1.75,13.15,186.5,80.83,43.72
2018,3,26,17,30,481.0,50.0,1.7,12.4,135.0,39.99,29.89
2018,3,26,17,45,362.5,40.0,1.65,11.6,91.5,31.1,21.37
2018,3,26,18,0,244.0,30.0,1.6,10.8,48.0,24.98,11.02
2018,3,26,18,15,128.5,16.0,1.6,10.6,25.0,15.73,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.25,8.0,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,8.3,5.0,0.0,0.0
2018,3,27,6,15,179.5,19.0,1.3,9.25,33.0,57.49,0.0
2018,3,27,6,30,320.0,32.0,1.4,10.2,61.0,134.94,87.87
2018,3,27,6,45,431.0,40.5,1.45,11.15,107.0,198.79,149.77
2018,3,27,7,0,542.0,49.0,1.5,12.1,153.0,274.19,215.79
2018,3,27,7,15,607.5,55.0,1.6,12.6,205.5,338.13,272.46
2018,3,27,7,30,673.0,61.0,1.7,13.1,258.0,407.8,332.08
2018,3,27,7,45,715.5,66.0,1.8,13.6,311.5,467.44,381.89
2018,3,27,8,0,758.0,71.0,1.9,14.1,365.0,531.56,433.36
2018,3,27,8,15,787.5,74.5,1.95,14.6,416.5,587.85,476.86
2018,3,27,8,30,817.0,78.0,2.0,15.1,468.0,644.59,519.27
2018,3,27,8,45,837.5,81.5,2.05,15.6,516.5,695.04,554.23
2018,3,27,9,0,858.0,85.0,2.1,16.1,565.0,744.53,587.5
2018,3,27,9,15,872.5,88.0,2.2,16.45,608.0,782.91,612.95
2018,3,27,9,30,887.0,91.0,2.3,16.8,651.0,823.76,639.99
2018,3,27,9,45,896.5,93.5,2.35,17.2,688.0,857.67,661.37
2018,3,27,10,0,906.0,96.0,2.4,17.6,725.0,888.9,680.79
2018,3,27,10,15,914.0,98.0,2.4,17.9,756.0,915.39,696.68
2018,3,27,10,30,922.0,100.0,2.4,18.2,787.0,938.79,710.47
2018,3,27,10,45,926.0,101.5,2.45,18.55,810.0,954.75,719.62
2018,3,27,11,0,930.0,103.0,2.5,18.9,833.0,967.27,726.62
2018,3,27,11,15,933.5,103.5,2.5,19.1,848.5,974.72,730.29
2018,3,27,11,30,937.0,104.0,2.5,19.3,864.0,978.58,731.75
2018,3,27,11,45,923.0,112.0,2.5,19.5,866.0,970.7,725.57
2018,3,27,12,0,909.0,120.0,2.5,19.7,868.0,959.26,717.27
2018,3,27,12,15,834.0,157.5,2.5,19.85,843.5,924.89,693.88
2018,3,27,12,30,759.0,195.0,2.5,20.0,819.0,886.44,667.88
2018,3,27,12,45,793.0,175.5,2.5,20.1,821.5,877.6,662.18
2018,3,27,13,0,827.0,156.0,2.5,20.2,824.0,867.86,655.69
2018,3,27,13,15,825.0,152.5,2.5,20.25,807.5,840.28,637.2
2018,3,27,13,30,823.0,149.0,2.5,20.3,791.0,810.01,616.96
2018,3,27,13,45,830.5,139.0,2.45,20.3,770.0,777.88,595.15
2018,3,27,14,0,838.0,129.0,2.4,20.3,749.0,742.7,571.12
2018,3,27,14,15,828.0,125.0,2.35,20.25,716.0,698.49,539.91
2018,3,27,14,30,818.0,121.0,2.3,20.2,683.0,652.75,506.27
2018,3,27,14,45,837.5,106.5,2.25,20.15,654.5,613.14,476.73
2018,3,27,15,0,857.0,92.0,2.2,20.1,626.0,570.43,443.86
2018,3,27,15,15,852.0,86.0,2.2,20.1,585.5,519.74,403.81
2018,3,27,15,30,847.0,80.0,2.2,20.1,545.0,467.8,361.5
2018,3,27,15,45,831.5,76.0,1.95,19.7,498.5,410.79,313.86
2018,3,27,16,0,816.0,72.0,1.7,19.3,452.0,355.44,266.17
2018,3,27,16,15,785.0,69.0,1.55,18.75,400.5,297.0,215.59
2018,3,27,16,30,754.0,66.0,1.4,18.2,349.0,241.1,166.52
2018,3,27,16,45,709.5,61.5,1.2,17.6,296.0,184.17,117.81
2018,3,27,17,0,665.0,57.0,1.0,17.0,243.0,131.94,75.73
2018,3,27,17,15,592.5,51.0,1.05,16.2,191.0,78.94,39.95
2018,3,27,17,30,520.0,45.0,1.1,15.4,139.0,36.53,26.51
2018,3,27,17,45,401.5,36.5,1.1,14.6,94.5,27.51,18.08
2018,3,27,18,0,283.0,28.0,1.1,13.8,50.0,22.62,10.11
2018,3,27,18,15,151.0,15.5,1.1,13.5,26.0,15.24,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.2,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.9,11.15,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.2,5.0,4.91,0.0
2018,3,28,6,15,161.0,19.0,0.95,11.8,33.0,61.46,0.0
2018,3,28,6,30,290.0,33.0,1.0,12.4,61.0,128.96,85.9
2018,3,28,6,45,406.0,42.0,1.05,13.0,107.5,193.76,145.67
2018,3,28,7,0,522.0,51.0,1.1,13.6,154.0,270.75,212.12
2018,3,28,7,15,588.0,57.5,1.15,14.2,206.0,334.7,267.72
2018,3,28,7,30,654.0,64.0,1.2,14.8,258.0,404.45,326.16
2018,3,28,7,45,698.5,68.5,1.2,15.35,311.5,463.69,374.29
2018,3,28,8,0,743.0,73.0,1.2,15.9,365.0,527.76,424.14
2018,3,28,8,15,773.5,77.0,1.25,16.5,416.5,584.64,466.9
2018,3,28,8,30,804.0,81.0,1.3,17.1,468.0,642.1,508.64
2018,3,28,8,45,826.5,83.0,1.35,17.7,516.0,691.76,542.02
2018,3,28,9,0,849.0,85.0,1.4,18.3,564.0,740.64,573.87
2018,3,28,9,15,869.0,85.5,1.45,18.8,608.0,780.17,598.84
2018,3,28,9,30,889.0,86.0,1.5,19.3,652.0,822.56,625.52
2018,3,28,9,45,905.5,86.0,1.55,19.8,691.0,859.59,648.17
2018,3,28,10,0,922.0,86.0,1.6,20.3,730.0,894.28,669.08
2018,3,28,10,15,930.0,87.0,1.6,20.65,760.5,920.0,683.67
2018,3,28,10,30,938.0,88.0,1.6,21.0,791.0,942.57,696.24
2018,3,28,10,45,944.0,88.5,1.65,21.35,814.5,959.48,705.83
2018,3,28,11,0,950.0,89.0,1.7,21.7,838.0,972.92,713.32
2018,3,28,11,15,953.0,90.0,1.75,21.95,854.0,980.57,717.47
2018,3,28,11,30,956.0,91.0,1.8,22.2,870.0,984.55,719.45
2018,3,28,11,45,957.5,91.5,1.85,22.45,877.5,982.92,717.98
2018,3,28,12,0,959.0,92.0,1.9,22.7,885.0,977.59,714.31
2018,3,28,12,15,959.5,92.0,1.95,22.75,885.0,967.16,708.02
2018,3,28,12,30,960.0,92.0,2.0,22.8,885.0,953.1,699.52
2018,3,28,12,45,959.0,91.5,2.05,22.9,877.0,933.66,687.44
2018,3,28,13,0,958.0,91.0,2.1,23.0,869.0,910.79,673.17
2018,3,28,13,15,954.0,90.5,2.1,23.0,852.0,882.13,654.83
2018,3,28,13,30,950.0,90.0,2.1,23.0,835.0,850.43,634.45
2018,3,28,13,45,943.5,89.0,2.15,23.0,809.5,813.43,610.79
2018,3,28,14,0,937.0,88.0,2.2,23.0,784.0,773.89,585.17
2018,3,28,14,15,927.5,86.5,2.15,22.9,751.5,729.43,555.36
2018,3,28,14,30,918.0,85.0,2.1,22.8,719.0,683.08,523.05
2018,3,28,14,45,905.0,84.0,2.1,22.65,680.5,633.45,486.7
2018,3,28,15,0,892.0,83.0,2.1,22.5,642.0,582.72,448.48
2018,3,28,15,15,876.0,81.0,2.1,22.5,598.0,528.64,406.37
2018,3,28,15,30,860.0,79.0,2.1,22.5,554.0,474.28,362.73
2018,3,28,15,45,838.5,76.0,1.9,22.0,505.0,415.05,314.22
2018,3,28,16,0,817.0,73.0,1.7,21.5,456.0,358.12,266.09
2018,3,28,16,15,786.5,69.5,1.55,20.9,404.5,299.23,215.67
2018,3,28,16,30,756.0,66.0,1.4,20.3,353.0,242.85,166.65
2018,3,28,16,45,713.0,61.5,1.25,19.7,300.0,186.01,118.32
2018,3,28,17,0,670.0,57.0,1.1,19.1,247.0,133.69,76.31
2018,3,28,17,15,604.5,50.5,1.1,18.25,195.0,80.34,40.06
2018,3,28,17,30,539.0,44.0,1.1,17.4,143.0,36.73,21.33
2018,3,28,17,45,430.0,36.0,1.1,16.55,98.5,26.86,17.42
2018,3,28,18,0,321.0,28.0,1.1,15.7,54.0,22.41,10.51
2018,3,28,18,15,172.5,16.0,1.1,15.4,28.5,15.73,0.0
2018,3,28,18,30,24.0,4.0,1.1,15.1,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.1,14.8,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,45,24.0,3.5,0.8,13.35,3.5,0.0,0.0
2018,3,29,6,0,48.0,7.0,0.8,13.4,7.0,15.08,0.0
2018,3,29,6,15,165.5,21.0,0.85,13.95,35.0,66.04,0.0
2018,3,29,6,30,283.0,35.0,0.9,14.5,63.0,130.07,88.06
2018,3,29,6,45,354.0,46.0,0.95,15.05,103.0,182.09,136.73
2018,3,29,7,0,425.0,57.0,1.0,15.6,143.0,241.51,188.74
2018,3,29,7,15,463.5,70.0,1.0,16.1,189.0,295.71,235.73
2018,3,29,7,30,502.0,83.0,1.0,16.6,235.0,353.12,283.59
2018,3,29,7,45,616.0,80.0,1.05,17.1,301.0,436.64,350.55
2018,3,29,8,0,730.0,77.0,1.1,17.6,367.0,527.2,420.62
2018,3,29,8,15,776.5,77.0,1.15,18.15,422.5,589.24,466.75
2018,3,29,8,30,823.0,77.0,1.2,18.7,478.0,653.12,512.82
2018,3,29,8,45,844.5,80.0,1.2,19.3,526.5,703.96,545.7
2018,3,29,9,0,866.0,83.0,1.2,19.9,575.0,749.52,574.19
2018,3,29,9,15,879.0,86.0,1.25,20.45,618.0,791.37,600.28
2018,3,29,9,30,892.0,89.0,1.3,21.0,661.0,831.16,624.62
2018,3,29,9,45,906.5,89.0,1.35,21.6,699.0,866.55,645.62
2018,3,29,10,0,921.0,89.0,1.4,22.2,737.0,899.5,664.85
2018,3,29,10,15,933.5,89.0,1.4,22.65,769.5,928.0,680.74
2018,3,29,10,30,946.0,89.0,1.4,23.1,802.0,953.52,694.64
2018,3,29,10,45,951.0,90.5,1.45,23.55,826.0,970.64,703.92
2018,3,29,11,0,956.0,92.0,1.5,24.0,850.0,984.24,711.13
2018,3,29,11,15,959.0,92.5,1.55,24.25,865.5,991.28,714.87
2018,3,29,11,30,962.0,93.0,1.6,24.5,881.0,994.65,716.48
2018,3,29,11,45,962.5,94.0,1.65,24.75,888.0,992.52,714.79
2018,3,29,12,0,963.0,95.0,1.7,25.0,895.0,986.69,710.92
2018,3,29,12,15,963.5,94.5,1.75,25.05,894.5,975.6,704.41
2018,3,29,12,30,964.0,94.0,1.8,25.1,894.0,960.88,695.71
2018,3,29,12,45,962.5,94.0,1.85,25.15,885.5,941.37,684.01
2018,3,29,13,0,961.0,94.0,1.9,25.2,877.0,918.44,670.13
2018,3,29,13,15,957.0,93.5,1.9,25.2,860.0,889.62,652.0
2018,3,29,13,30,953.0,93.0,1.9,25.2,843.0,857.75,631.86
2018,3,29,13,45,945.0,92.5,1.9,25.15,817.0,819.93,607.77
2018,3,29,14,0,937.0,92.0,1.9,25.1,791.0,779.67,581.87
2018,3,29,14,15,870.5,110.0,1.9,24.95,738.5,715.04,539.1
2018,3,29,14,30,804.0,128.0,1.9,24.8,686.0,653.4,495.2
2018,3,29,14,45,804.0,118.0,1.95,24.65,650.0,607.03,462.3
2018,3,29,15,0,804.0,108.0,2.0,24.5,614.0,558.75,426.79
2018,3,29,15,15,796.0,100.5,2.0,24.5,572.5,507.08,387.06
2018,3,29,15,30,788.0,93.0,2.0,24.5,531.0,454.62,345.47
2018,3,29,15,45,809.0,83.0,1.85,23.8,498.0,411.08,309.38
2018,3,29,16,0,830.0,73.0,1.7,23.1,465.0,364.09,268.94
2018,3,29,16,15,802.0,70.0,1.6,22.45,414.0,305.66,219.19
2018,3,29,16,30,774.0,67.0,1.5,21.8,363.0,249.43,170.5
2018,3,29,16,45,731.0,62.5,1.35,21.15,309.0,191.48,121.46
2018,3,29,17,0,688.0,58.0,1.2,20.5,255.0,138.06,78.66
2018,3,29,17,15,622.0,52.5,1.15,19.55,202.5,84.35,42.26
2018,3,29,17,30,556.0,47.0,1.1,18.6,150.0,40.51,23.51
2018,3,29,17,45,440.0,38.5,1.1,17.7,103.5,29.03,19.22
2018,3,29,18,0,324.0,30.0,1.1,16.8,57.0,24.24,12.33
2018,3,29,18,15,181.5,18.0,1.1,16.45,31.0,17.69,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.1,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.1,15.75,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.15,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.3,7.0,11.76,0.0
2018,3,30,6,15,91.0,22.5,1.1,13.05,30.5,49.3,0.0
2018,3,30,6,30,154.0,38.0,1.1,13.8,54.0,93.28,64.41
2018,3,30,6,45,222.0,53.0,1.1,14.6,91.0,145.74,110.72
2018,3,30,7,0,290.0,68.0,1.1,15.4,128.0,200.86,158.16
2018,3,30,7,15,325.5,84.5,1.1,15.85,170.0,250.21,200.68
2018,3,30,7,30,361.0,101.0,1.1,16.3,212.0,302.69,244.46
2018,3,30,7,45,418.0,111.5,1.05,16.8,262.5,362.96,292.96
2018,3,30,8,0,475.0,122.0,1.0,17.3,313.0,427.81,343.32
2018,3,30,8,15,427.5,151.5,0.95,17.95,340.5,451.35,359.06
2018,3,30,8,30,380.0,181.0,0.9,18.6,368.0,461.25,364.12
2018,3,30,8,45,399.0,197.5,0.9,19.25,410.5,515.57,402.77
2018,3,30,9,0,418.0,214.0,0.9,19.9,453.0,562.03,434.42
2018,3,30,9,15,451.0,221.0,0.9,20.5,496.5,609.11,466.33
2018,3,30,9,30,484.0,228.0,0.9,21.1,540.0,656.68,497.81
2018,3,30,9,45,475.5,246.5,0.9,21.7,567.5,681.7,512.08
2018,3,30,10,0,467.0,265.0,0.9,22.3,595.0,704.37,524.76
2018,3,30,10,15,474.0,274.0,0.9,22.65,621.5,728.36,539.24
2018,3,30,10,30,481.0,283.0,0.9,23.0,648.0,750.65,552.43
2018,3,30,10,45,463.0,301.0,0.95,23.35,661.0,757.72,555.39
2018,3,30,11,0,445.0,319.0,1.0,23.7,674.0,762.29,556.93
2018,3,30,11,15,433.5,331.5,1.0,23.9,682.5,764.86,557.2
2018,3,30,11,30,422.0,344.0,1.0,24.1,691.0,765.37,556.21
2018,3,30,11,45,464.5,330.5,1.0,24.3,715.5,787.24,571.06
2018,3,30,12,0,507.0,317.0,1.0,24.5,740.0,806.79,584.06
2018,3,30,12,15,607.5,270.5,1.0,24.6,777.0,843.68,610.31
2018,3,30,12,30,708.0,224.0,1.0,24.7,814.0,875.39,632.31
2018,3,30,12,45,826.0,167.5,1.0,24.85,849.0,903.25,649.51
2018,3,30,13,0,944.0,111.0,1.0,25.0,884.0,923.34,661.83
2018,3,30,13,15,897.5,128.0,1.0,25.0,851.0,877.24,632.72
2018,3,30,13,30,851.0,145.0,1.0,25.0,818.0,833.01,605.36
2018,3,30,13,45,812.5,155.5,1.05,25.0,782.0,785.14,575.9
2018,3,30,14,0,774.0,166.0,1.1,25.0,746.0,737.71,545.48
2018,3,30,14,15,623.0,212.0,1.1,25.1,666.5,646.44,480.73
2018,3,30,14,30,472.0,258.0,1.1,25.2,587.0,563.28,420.67
2018,3,30,14,45,482.0,238.5,1.1,25.25,558.5,527.34,395.86
2018,3,30,15,0,492.0,219.0,1.1,25.3,530.0,489.56,368.6
2018,3,30,15,15,593.5,173.5,1.1,25.3,523.0,473.32,356.7
2018,3,30,15,30,695.0,128.0,1.1,25.3,516.0,444.96,334.21
2018,3,30,15,45,628.5,130.5,1.1,25.0,458.0,381.76,285.24
2018,3,30,16,0,562.0,133.0,1.1,24.7,400.0,324.61,240.18
2018,3,30,16,15,487.0,129.0,1.05,23.8,342.0,264.52,193.02
2018,3,30,16,30,412.0,125.0,1.0,22.9,284.0,212.78,152.3
2018,3,30,16,45,329.0,115.0,0.95,22.0,230.0,162.26,113.51
2018,3,30,17,0,246.0,105.0,0.9,21.1,176.0,123.41,85.36
2018,3,30,17,15,202.5,86.5,0.95,20.1,137.0,87.61,59.63
2018,3,30,17,30,159.0,68.0,1.0,19.1,98.0,57.03,40.09
2018,3,30,17,45,117.5,49.5,1.05,18.1,68.0,40.17,28.72
2018,3,30,18,0,76.0,31.0,1.1,17.1,38.0,25.71,13.89
2018,3,30,18,15,45.0,17.5,1.1,16.75,21.0,17.2,0.0
2018,3,30,18,30,14.0,4.0,1.1,16.4,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.95,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.9,13.1,7.0,9.01,0.0
2018,3,31,6,15,32.5,23.0,1.0,13.75,26.0,34.4,3.48
2018,3,31,6,30,53.0,39.0,1.1,14.4,45.0,61.46,42.36
2018,3,31,6,45,77.0,59.0,1.2,15.0,72.5,94.18,71.34
2018,3,31,7,0,101.0,79.0,1.3,15.6,100.0,129.12,101.59
2018,3,31,7,15,155.5,99.0,1.3,15.95,142.0,180.08,144.67
2018,3,31,7,30,210.0,119.0,1.3,16.3,184.0,242.37,196.3
2018,3,31,7,45,286.5,131.5,1.35,16.7,238.0,307.58,249.49
2018,3,31,8,0,363.0,144.0,1.4,17.1,292.0,387.13,312.58
2018,3,31,8,15,366.0,165.0,1.4,17.7,330.5,420.45,337.24
2018,3,31,8,30,369.0,186.0,1.4,18.3,369.0,460.46,366.31
2018,3,31,8,45,312.5,216.5,1.45,18.9,382.0,467.28,368.66
2018,3,31,9,0,256.0,247.0,1.5,19.5,395.0,468.7,366.81
2018,3,31,9,15,281.5,264.0,1.5,19.9,438.0,515.04,400.16
2018,3,31,9,30,307.0,281.0,1.5,20.3,481.0,561.98,432.93
2018,3,31,9,45,368.5,281.0,1.55,20.7,534.0,621.01,475.18
2018,3,31,10,0,430.0,281.0,1.6,21.1,587.0,690.41,523.54
2018,3,31,10,15,399.5,304.0,1.65,21.4,597.5,686.85,518.57
2018,3,31,10,30,369.0,327.0,1.7,21.7,608.0,689.05,518.09
2018,3,31,10,45,331.5,351.5,1.75,22.0,609.5,683.9,512.31
2018,3,31,11,0,294.0,376.0,1.8,22.3,611.0,676.38,504.98
2018,3,31,11,15,325.5,373.5,1.9,22.35,638.5,702.34,524.03
2018,3,31,11,30,357.0,371.0,2.0,22.4,666.0,727.15,541.96
2018,3,31,11,45,385.0,364.0,2.05,22.5,684.5,742.44,552.94
2018,3,31,12,0,413.0,357.0,2.1,22.6,703.0,762.09,566.83
2018,3,31,12,15,342.5,379.5,2.15,22.5,666.5,708.33,528.23
2018,3,31,12,30,272.0,402.0,2.2,22.4,630.0,660.76,493.86
2018,3,31,12,45,322.0,380.5,2.3,22.35,647.5,674.86,506.36
2018,3,31,13,0,372.0,359.0,2.4,22.3,665.0,686.02,516.29
2018,3,31,13,15,442.0,325.0,2.4,22.1,681.5,701.91,529.85
2018,3,31,13,30,512.0,291.0,2.4,21.9,698.0,708.64,536.89
2018,3,31,13,45,488.0,290.0,2.4,21.7,668.0,669.89,509.53
2018,3,31,14,0,464.0,289.0,2.4,21.5,638.0,631.19,482.17
2018,3,31,14,15,525.0,251.5,2.4,21.15,631.0,616.61,474.05
2018,3,31,14,30,586.0,214.0,2.4,20.8,624.0,596.06,460.88
2018,3,31,14,45,636.0,183.0,2.4,20.5,606.0,569.78,442.46
2018,3,31,15,0,686.0,152.0,2.4,20.2,588.0,536.58,418.04
2018,3,31,15,15,664.5,147.0,2.4,20.2,545.5,485.47,377.98
2018,3,31,15,30,643.0,142.0,2.4,20.2,503.0,435.18,337.64
2018,3,31,15,45,693.0,117.0,2.3,19.35,475.0,396.57,305.63
2018,3,31,16,0,743.0,92.0,2.2,18.5,447.0,353.68,268.19
2018,3,31,16,15,600.5,106.0,2.1,17.9,372.5,278.88,207.59
2018,3,31,16,30,458.0,120.0,2.0,17.3,298.0,220.3,161.08
2018,3,31,16,45,398.0,107.5,1.95,16.75,246.0,169.25,119.31
2018,3,31,17,0,338.0,95.0,1.9,16.2,194.0,124.92,84.5
2018,3,31,17,15,336.0,77.0,1.75,15.4,158.5,87.05,55.37
2018,3,31,17,30,334.0,59.0,1.6,14.6,123.0,49.62,32.57
2018,3,31,17,45,265.0,45.5,1.45,13.8,86.5,34.49,24.41
2018,3,31,18,0,196.0,32.0,1.3,13.0,50.0,24.89,13.97
2018,3,31,18,15,109.5,18.5,1.3,12.7,27.5,18.18,0.0
2018,3,31,18,30,23.0,5.0,1.3,12.4,5.0,0.0,0.0
2018,3,31,18,45,11.5,2.5,1.3,12.05,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.35,10.7,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,11.0,11.0,19.97,0.0
2018,4,1,6,15,183.0,25.5,1.55,11.45,44.0,79.21,25.94
2018,4,1,6,30,310.0,41.0,1.7,11.9,77.0,147.67,106.05
2018,4,1,6,45,406.5,52.0,1.85,12.35,124.5,210.52,162.38
2018,4,1,7,0,503.0,63.0,2.0,12.8,172.0,283.89,226.56
2018,4,1,7,15,566.5,70.0,1.95,13.25,224.0,347.48,281.94
2018,4,1,7,30,630.0,77.0,1.9,13.7,276.0,416.47,339.86
2018,4,1,7,45,673.0,82.5,1.9,14.1,329.5,477.44,389.66
2018,4,1,8,0,716.0,88.0,1.9,14.5,383.0,540.96,439.65
2018,4,1,8,15,747.5,92.0,1.85,15.1,434.5,597.47,481.96
2018,4,1,8,30,779.0,96.0,1.8,15.7,486.0,652.5,521.72
2018,4,1,8,45,801.5,99.0,1.8,16.25,534.0,702.47,555.56
2018,4,1,9,0,824.0,102.0,1.8,16.8,582.0,751.65,587.7
2018,4,1,9,15,842.5,104.5,1.8,17.3,626.0,796.0,615.87
2018,4,1,9,30,861.0,107.0,1.8,17.8,670.0,838.69,642.43
2018,4,1,9,45,876.0,107.5,1.85,18.3,708.0,869.09,660.72
2018,4,1,10,0,891.0,108.0,1.9,18.8,746.0,902.16,680.81
2018,4,1,10,15,900.0,109.0,2.0,19.05,776.5,927.84,696.99
2018,4,1,10,30,909.0,110.0,2.1,19.3,807.0,950.5,711.26
2018,4,1,10,45,915.0,111.5,2.2,19.6,830.5,967.77,721.88
2018,4,1,11,0,921.0,113.0,2.3,19.9,854.0,981.66,730.39
2018,4,1,11,15,925.0,114.0,2.35,20.05,870.0,989.68,735.05
2018,4,1,11,30,929.0,115.0,2.4,20.2,886.0,994.15,737.56
2018,4,1,11,45,931.0,115.0,2.5,20.3,893.5,992.1,736.59
2018,4,1,12,0,933.0,115.0,2.6,20.4,901.0,986.47,733.41
2018,4,1,12,15,933.0,115.0,2.7,20.4,900.0,975.44,727.04
2018,4,1,12,30,933.0,115.0,2.8,20.4,899.0,960.92,718.42
2018,4,1,12,45,931.0,114.0,2.9,20.35,889.5,940.18,705.8
2018,4,1,13,0,929.0,113.0,3.0,20.3,880.0,916.18,690.97
2018,4,1,13,15,924.5,112.0,3.05,20.15,862.5,886.95,672.4
2018,4,1,13,30,920.0,111.0,3.1,20.0,845.0,854.82,651.76
2018,4,1,13,45,913.5,110.0,3.2,19.8,820.0,818.42,628.37
2018,4,1,14,0,907.0,109.0,3.3,19.6,795.0,779.59,602.97
2018,4,1,14,15,898.0,107.5,3.35,19.35,763.0,736.28,573.88
2018,4,1,14,30,889.0,106.0,3.4,19.1,731.0,691.14,541.73
2018,4,1,14,45,876.0,104.0,3.4,18.85,692.0,641.45,504.44
2018,4,1,15,0,863.0,102.0,3.4,18.6,653.0,590.19,464.96
2018,4,1,15,15,846.0,99.0,3.4,18.6,608.5,535.35,421.19
2018,4,1,15,30,829.0,96.0,3.4,18.6,564.0,480.47,376.14
2018,4,1,15,45,805.5,93.0,3.45,17.85,515.0,423.13,328.93
2018,4,1,16,0,782.0,90.0,3.5,17.1,466.0,367.0,281.1
2018,4,1,16,15,749.5,86.5,3.45,16.6,414.5,309.17,230.51
2018,4,1,16,30,717.0,83.0,3.4,16.1,363.0,251.86,179.8
2018,4,1,16,45,670.5,77.0,3.3,15.55,309.0,194.65,130.21
2018,4,1,17,0,624.0,71.0,3.2,15.0,255.0,142.41,87.11
2018,4,1,17,15,518.5,65.5,3.0,14.4,197.5,91.45,52.34
2018,4,1,17,30,413.0,60.0,2.8,13.8,140.0,53.03,34.16
2018,4,1,17,45,333.0,48.0,2.55,13.2,100.0,36.46,26.22
2018,4,1,18,0,253.0,36.0,2.3,12.6,60.0,28.19,16.95
2018,4,1,18,15,139.0,20.5,2.25,12.35,32.5,20.15,0.0
2018,4,1,18,30,25.0,5.0,2.2,12.1,5.0,4.91,0.0
2018,4,1,18,45,12.5,2.5,2.15,11.85,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.45,11.3,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,2.6,11.5,10.0,12.41,0.0
2018,4,2,6,15,91.5,26.5,2.75,11.85,36.5,56.3,23.4
2018,4,2,6,30,169.0,43.0,2.9,12.2,63.0,104.49,75.66
2018,4,2,6,45,219.5,59.5,3.05,12.55,99.5,154.28,120.11
2018,4,2,7,0,270.0,76.0,3.2,12.9,136.0,204.66,164.79
2018,4,2,7,15,310.5,92.5,3.2,13.15,179.0,255.54,209.41
2018,4,2,7,30,351.0,109.0,3.2,13.4,222.0,310.08,256.05
2018,4,2,7,45,438.0,116.0,3.25,13.65,282.0,383.2,317.1
2018,4,2,8,0,525.0,123.0,3.3,13.9,342.0,463.68,382.64
2018,4,2,8,15,569.5,128.5,3.25,14.35,393.0,525.01,430.61
2018,4,2,8,30,614.0,134.0,3.2,14.8,444.0,585.78,476.93
2018,4,2,8,45,488.5,183.5,3.2,15.2,445.0,569.0,459.91
2018,4,2,9,0,363.0,233.0,3.2,15.6,446.0,536.05,430.51
2018,4,2,9,15,285.0,265.5,3.15,15.95,440.0,520.75,415.39
2018,4,2,9,30,207.0,298.0,3.1,16.3,434.0,490.51,388.79
2018,4,2,9,45,272.5,300.0,3.05,16.7,490.0,561.61,442.75
2018,4,2,10,0,338.0,302.0,3.0,17.1,546.0,626.15,490.3
2018,4,2,10,15,550.5,235.0,3.0,17.3,651.0,758.53,591.07
2018,4,2,10,30,763.0,168.0,3.0,17.5,756.0,891.45,685.05
2018,4,2,10,45,840.0,136.5,3.0,17.75,801.5,933.32,711.3
2018,4,2,11,0,917.0,105.0,3.0,18.0,847.0,971.57,735.62
2018,4,2,11,15,920.5,106.0,2.95,18.1,862.5,979.1,739.06
2018,4,2,11,30,924.0,107.0,2.9,18.2,878.0,983.09,740.52
2018,4,2,11,45,925.5,107.5,2.9,18.35,885.0,981.11,738.42
2018,4,2,12,0,927.0,108.0,2.9,18.5,892.0,975.57,734.11
2018,4,2,12,15,926.5,108.0,2.9,18.6,891.0,964.13,726.14
2018,4,2,12,30,926.0,108.0,2.9,18.7,890.0,949.24,716.0
2018,4,2,12,45,923.5,107.5,2.9,18.8,880.5,928.69,702.14
2018,4,2,13,0,921.0,107.0,2.9,18.9,871.0,904.92,686.18
2018,4,2,13,15,916.0,107.5,2.9,18.85,854.0,876.98,667.78
2018,4,2,13,30,911.0,108.0,2.9,18.8,837.0,846.19,647.39
2018,4,2,13,45,903.5,107.5,2.9,18.8,812.0,809.77,622.86
2018,4,2,14,0,896.0,107.0,2.9,18.8,787.0,771.03,596.54
2018,4,2,14,15,885.0,106.5,2.85,18.7,755.0,727.7,566.67
2018,4,2,14,30,874.0,106.0,2.8,18.6,723.0,682.72,534.07
2018,4,2,14,45,858.0,105.5,2.75,18.5,684.0,633.1,496.52
2018,4,2,15,0,842.0,105.0,2.7,18.4,645.0,582.56,457.38
2018,4,2,15,15,825.0,102.0,2.7,18.4,601.0,528.68,414.72
2018,4,2,15,30,808.0,99.0,2.7,18.4,557.0,474.8,370.82
2018,4,2,15,45,784.5,95.5,2.65,17.9,508.5,418.03,323.96
2018,4,2,16,0,761.0,92.0,2.6,17.4,460.0,362.52,276.69
2018,4,2,16,15,727.0,88.0,2.6,16.95,408.5,302.82,225.19
2018,4,2,16,30,693.0,84.0,2.6,16.5,357.0,247.9,176.88
2018,4,2,16,45,639.0,78.5,2.55,16.0,302.0,191.0,128.17
2018,4,2,17,0,585.0,73.0,2.5,15.5,247.0,139.97,86.53
2018,4,2,17,15,499.5,67.0,2.45,14.8,195.0,92.22,53.41
2018,4,2,17,30,414.0,61.0,2.4,14.1,143.0,54.65,34.96
2018,4,2,17,45,321.0,48.5,2.35,13.35,100.5,36.76,26.52
2018,4,2,18,0,228.0,36.0,2.3,12.6,58.0,28.08,17.18
2018,4,2,18,15,126.0,21.0,2.25,12.25,32.0,16.76,0.0
2018,4,2,18,30,24.0,6.0,2.2,11.9,6.0,5.9,0.0
2018,4,2,18,45,12.0,3.0,2.2,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,5,45,27.5,7.0,1.2,9.2,7.5,0.0,0.0
2018,4,3,6,0,55.0,14.0,1.2,9.6,15.0,24.1,0.0
2018,4,3,6,15,179.0,30.0,1.3,10.15,49.5,86.46,44.5
2018,4,3,6,30,303.0,46.0,1.4,10.7,84.0,153.29,112.84
2018,4,3,6,45,407.0,57.0,1.5,11.25,134.0,218.85,170.65
2018,4,3,7,0,511.0,68.0,1.6,11.8,184.0,296.1,237.61
2018,4,3,7,15,577.0,74.5,1.6,12.3,237.5,361.25,293.84
2018,4,3,7,30,643.0,81.0,1.6,12.8,291.0,431.95,352.69
2018,4,3,7,45,690.5,85.0,1.6,13.3,345.5,494.64,403.24
2018,4,3,8,0,738.0,89.0,1.6,13.8,400.0,560.2,454.15
2018,4,3,8,15,768.5,93.0,1.6,14.4,452.0,614.9,494.87
2018,4,3,8,30,799.0,97.0,1.6,15.0,504.0,672.49,536.29
2018,4,3,8,45,821.5,99.0,1.65,15.6,552.0,722.13,569.42
2018,4,3,9,0,844.0,101.0,1.7,16.2,600.0,770.92,601.29
2018,4,3,9,15,858.5,104.5,1.7,16.65,643.5,813.81,628.3
2018,4,3,9,30,873.0,108.0,1.7,17.1,687.0,854.74,653.56
2018,4,3,9,45,882.5,111.0,1.7,17.6,723.5,888.6,673.53
2018,4,3,10,0,892.0,114.0,1.7,18.1,760.0,914.42,687.97
2018,4,3,10,15,900.5,115.5,1.7,18.45,790.5,940.08,702.7
2018,4,3,10,30,909.0,117.0,1.7,18.8,821.0,962.7,715.37
2018,4,3,10,45,914.0,118.5,1.7,19.15,844.0,978.87,723.86
2018,4,3,11,0,919.0,120.0,1.7,19.5,867.0,991.66,730.29
2018,4,3,11,15,922.5,120.0,1.65,19.8,881.5,997.97,732.08
2018,4,3,11,30,926.0,120.0,1.6,20.1,896.0,1000.75,731.78
2018,4,3,11,45,928.0,120.0,1.6,20.4,903.0,998.56,729.2
2018,4,3,12,0,930.0,120.0,1.6,20.7,910.0,992.79,724.53
2018,4,3,12,15,924.0,122.5,1.6,20.8,906.5,978.72,715.24
2018,4,3,12,30,918.0,125.0,1.6,20.9,903.0,961.3,704.0
