Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,45,897.5,133.5,1.6,21.05,887.5,933.94,686.27
2018,4,3,13,0,877.0,142.0,1.6,21.2,872.0,907.66,669.36
2018,4,3,13,15,871.0,141.0,1.65,21.15,853.5,877.74,651.09
2018,4,3,13,30,865.0,140.0,1.7,21.1,835.0,845.18,630.94
2018,4,3,13,45,869.0,132.5,1.75,21.05,813.0,811.39,609.77
2018,4,3,14,0,873.0,125.0,1.8,21.0,791.0,774.68,586.35
2018,4,3,14,15,861.0,124.0,1.9,20.8,758.0,730.41,558.08
2018,4,3,14,30,849.0,123.0,2.0,20.6,725.0,684.67,526.38
2018,4,3,14,45,829.5,121.5,2.05,20.4,683.5,632.59,488.73
2018,4,3,15,0,810.0,120.0,2.1,20.2,642.0,580.25,449.78
2018,4,3,15,15,795.5,116.5,2.1,20.2,600.0,528.62,409.64
2018,4,3,15,30,781.0,113.0,2.1,20.2,558.0,476.82,368.15
2018,4,3,15,45,754.5,109.0,2.2,19.4,509.0,417.86,321.29
2018,4,3,16,0,728.0,105.0,2.3,18.6,460.0,362.03,275.15
2018,4,3,16,15,692.0,100.5,2.3,17.95,408.0,304.72,226.43
2018,4,3,16,30,656.0,96.0,2.3,17.3,356.0,250.7,179.68
2018,4,3,16,45,608.0,89.5,2.25,16.7,303.5,196.07,133.17
2018,4,3,17,0,560.0,83.0,2.2,16.1,251.0,146.7,92.93
2018,4,3,17,15,490.5,74.0,2.05,15.3,200.0,98.85,58.99
2018,4,3,17,30,421.0,65.0,1.9,14.5,149.0,58.14,37.28
2018,4,3,17,45,317.5,52.0,1.75,13.7,104.5,39.52,28.94
2018,4,3,18,0,214.0,39.0,1.6,12.9,60.0,30.52,19.43
2018,4,3,18,15,117.0,22.5,1.55,12.45,33.0,17.97,0.0
2018,4,3,18,30,20.0,6.0,1.5,12.0,6.0,5.9,0.0
2018,4,3,18,45,10.0,3.0,1.45,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,1.35,10.2,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,1.4,10.5,14.0,21.21,0.0
2018,4,4,6,15,41.0,26.5,1.6,10.95,29.5,41.4,21.72
2018,4,4,6,30,38.0,40.0,1.8,11.4,45.0,57.11,40.94
2018,4,4,6,45,41.5,60.0,1.95,11.85,67.5,78.08,59.98
2018,4,4,7,0,45.0,80.0,2.1,12.3,90.0,102.66,81.65
2018,4,4,7,15,126.5,101.0,2.05,12.75,140.5,169.9,138.77
2018,4,4,7,30,208.0,122.0,2.0,13.2,191.0,246.7,203.13
2018,4,4,7,45,390.0,118.5,2.0,13.65,275.0,361.68,298.13
2018,4,4,8,0,572.0,115.0,2.0,14.1,359.0,490.07,400.73
2018,4,4,8,15,568.0,130.5,1.95,14.55,397.5,529.84,429.83
2018,4,4,8,30,564.0,146.0,1.9,15.0,436.0,567.65,456.96
2018,4,4,8,45,642.0,142.5,1.85,15.45,502.0,643.38,512.9
2018,4,4,9,0,720.0,139.0,1.8,15.9,568.0,722.64,568.85
2018,4,4,9,15,780.0,129.5,1.8,16.2,624.0,783.55,609.36
2018,4,4,9,30,840.0,120.0,1.8,16.5,680.0,842.93,648.08
2018,4,4,9,45,760.5,156.0,1.8,16.85,684.0,838.63,642.24
2018,4,4,10,0,681.0,192.0,1.8,17.2,688.0,824.09,630.2
2018,4,4,10,15,596.5,236.0,1.8,17.4,683.5,806.38,614.91
2018,4,4,10,30,512.0,280.0,1.8,17.6,679.0,781.46,594.05
2018,4,4,10,45,646.0,231.0,1.8,17.75,749.0,861.46,651.98
2018,4,4,11,0,780.0,182.0,1.8,17.9,819.0,938.93,702.53
2018,4,4,11,15,701.5,226.5,1.75,18.0,807.0,913.99,683.61
2018,4,4,11,30,623.0,271.0,1.7,18.1,795.0,884.26,660.97
2018,4,4,11,45,670.5,247.5,1.65,18.25,815.5,900.77,672.56
2018,4,4,12,0,718.0,224.0,1.6,18.4,836.0,913.87,680.24
2018,4,4,12,15,749.5,207.0,1.6,18.5,845.5,915.23,680.7
2018,4,4,12,30,781.0,190.0,1.6,18.6,855.0,912.94,679.01
2018,4,4,12,45,544.0,279.0,1.65,18.75,740.0,775.25,583.03
2018,4,4,13,0,307.0,368.0,1.7,18.9,625.0,640.97,484.39
2018,4,4,13,15,251.0,377.5,1.8,18.9,584.5,592.97,450.6
2018,4,4,13,30,195.0,387.0,1.9,18.9,544.0,543.36,414.4
2018,4,4,13,45,280.5,353.5,2.0,18.95,572.0,570.98,437.73
2018,4,4,14,0,366.0,320.0,2.1,19.0,600.0,588.81,453.12
2018,4,4,14,15,367.5,305.0,2.15,18.8,576.5,558.66,431.82
2018,4,4,14,30,369.0,290.0,2.2,18.6,553.0,527.53,409.72
2018,4,4,14,45,314.0,284.0,2.25,18.45,499.5,469.16,365.91
2018,4,4,15,0,259.0,278.0,2.3,18.3,446.0,414.97,324.73
2018,4,4,15,15,199.5,264.5,2.3,18.3,388.5,356.18,279.29
2018,4,4,15,30,140.0,251.0,2.3,18.3,331.0,303.2,238.03
2018,4,4,15,45,180.5,226.5,2.15,17.65,320.5,288.17,226.48
2018,4,4,16,0,221.0,202.0,2.0,17.0,310.0,268.82,210.42
2018,4,4,16,15,162.5,181.0,1.95,16.5,256.0,217.36,169.72
2018,4,4,16,30,104.0,160.0,1.9,16.0,202.0,172.44,134.57
2018,4,4,16,45,78.0,131.5,1.8,15.55,160.5,136.41,105.78
2018,4,4,17,0,52.0,103.0,1.7,15.1,119.0,101.95,78.29
2018,4,4,17,15,26.0,74.0,1.55,14.5,82.0,70.57,53.3
2018,4,4,17,30,0.0,45.0,1.4,13.9,45.0,43.48,31.27
2018,4,4,17,45,0.0,33.0,1.25,13.35,33.0,31.87,22.36
2018,4,4,18,0,0.0,21.0,1.1,12.8,21.0,20.27,11.2
2018,4,4,18,15,4.0,12.5,1.1,12.65,12.5,12.16,0.0
2018,4,4,18,30,8.0,4.0,1.1,12.5,4.0,3.93,0.0
2018,4,4,18,45,4.0,2.0,1.1,12.35,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.8,4.0,5.3,0.0
2018,4,5,6,15,3.5,5.0,1.3,11.3,5.0,5.73,0.0
2018,4,5,6,30,0.0,6.0,1.4,11.8,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.5,12.25,7.5,7.23,0.52
2018,4,5,7,0,0.0,9.0,1.6,12.7,9.0,8.67,1.82
2018,4,5,7,15,1.0,28.5,1.5,12.9,29.0,27.97,18.49
2018,4,5,7,30,2.0,48.0,1.4,13.1,49.0,47.4,35.13
2018,4,5,7,45,13.0,95.0,1.35,13.25,100.5,100.43,80.09
2018,4,5,8,0,24.0,142.0,1.3,13.4,152.0,161.18,130.38
2018,4,5,8,15,96.5,180.0,1.3,13.95,229.0,257.66,209.41
2018,4,5,8,30,169.0,218.0,1.3,14.5,306.0,353.64,285.25
2018,4,5,8,45,220.0,238.0,1.3,15.0,363.5,418.69,334.73
2018,4,5,9,0,271.0,258.0,1.3,15.5,421.0,495.27,391.58
2018,4,5,9,15,373.5,246.5,1.3,16.05,488.0,572.98,449.43
2018,4,5,9,30,476.0,235.0,1.3,16.6,555.0,665.27,515.73
2018,4,5,9,45,383.5,278.5,1.35,17.15,545.0,635.38,489.47
2018,4,5,10,0,291.0,322.0,1.4,17.7,535.0,608.43,466.11
2018,4,5,10,15,222.5,317.5,1.35,17.9,484.5,545.74,418.53
2018,4,5,10,30,154.0,313.0,1.3,18.1,434.0,471.01,361.96
2018,4,5,10,45,80.5,253.0,1.2,18.25,316.5,339.28,262.23
2018,4,5,11,0,7.0,193.0,1.1,18.4,199.0,195.6,150.07
2018,4,5,11,15,16.5,257.5,1.25,18.4,271.5,269.07,207.45
2018,4,5,11,30,26.0,322.0,1.4,18.4,344.0,350.56,268.81
2018,4,5,11,45,23.5,314.0,1.55,18.35,334.0,331.78,254.51
2018,4,5,12,0,21.0,306.0,1.7,18.3,324.0,320.72,246.45
2018,4,5,12,15,22.5,309.5,1.8,18.1,329.0,324.9,250.04
2018,4,5,12,30,24.0,313.0,1.9,17.9,334.0,334.45,257.63
2018,4,5,12,45,27.0,323.0,2.05,17.7,346.0,345.73,266.67
2018,4,5,13,0,30.0,333.0,2.2,17.5,358.0,356.65,275.48
2018,4,5,13,15,29.0,325.0,2.2,17.35,349.0,345.78,267.52
2018,4,5,13,30,28.0,317.0,2.2,17.2,340.0,334.94,259.68
2018,4,5,13,45,26.5,304.0,2.2,17.0,325.0,318.8,247.84
2018,4,5,14,0,25.0,291.0,2.2,16.8,310.0,300.83,234.56
2018,4,5,14,15,30.5,288.5,2.1,16.6,311.0,302.08,236.13
2018,4,5,14,30,36.0,286.0,2.0,16.4,312.0,300.77,235.64
2018,4,5,14,45,24.5,252.5,1.95,16.15,269.5,258.39,203.03
2018,4,5,15,0,13.0,219.0,1.9,15.9,227.0,218.1,171.8
2018,4,5,15,15,18.5,216.0,1.9,15.9,227.0,216.87,171.39
2018,4,5,15,30,24.0,213.0,1.9,15.9,227.0,214.92,170.23
2018,4,5,15,45,27.0,199.0,1.7,15.4,213.5,199.67,158.55
2018,4,5,16,0,30.0,185.0,1.5,14.9,200.0,185.01,147.2
2018,4,5,16,15,26.0,161.5,1.35,14.65,173.5,159.37,126.72
2018,4,5,16,30,22.0,138.0,1.2,14.4,147.0,136.12,108.02
2018,4,5,16,45,36.0,124.0,1.1,14.2,136.0,121.88,95.86
2018,4,5,17,0,50.0,110.0,1.0,14.0,125.0,107.65,83.41
2018,4,5,17,15,59.5,93.5,0.9,13.8,108.0,89.26,67.81
2018,4,5,17,30,69.0,77.0,0.8,13.6,91.0,67.03,49.97
2018,4,5,17,45,47.0,56.5,0.7,13.4,65.0,50.1,38.33
2018,4,5,18,0,25.0,36.0,0.6,13.2,39.0,32.72,21.7
2018,4,5,18,15,17.0,21.0,0.55,13.15,22.5,19.31,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.1,6.0,5.9,0.0
2018,4,5,18,45,4.5,3.0,0.45,13.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,3.5,1.5,1.85,13.05,1.5,0.0,0.0
2018,4,6,6,0,7.0,3.0,1.9,13.1,3.0,4.34,0.0
2018,4,6,6,15,3.5,6.0,2.0,13.25,6.0,6.72,0.0
2018,4,6,6,30,0.0,9.0,2.1,13.4,9.0,8.67,1.58
2018,4,6,6,45,0.0,13.5,2.25,13.5,13.5,13.01,5.42
2018,4,6,7,0,0.0,18.0,2.4,13.6,18.0,17.36,9.24
2018,4,6,7,15,0.0,20.5,2.5,13.8,20.5,19.77,11.35
2018,4,6,7,30,0.0,23.0,2.6,14.0,23.0,22.19,13.4
2018,4,6,7,45,0.0,51.5,2.7,14.2,51.5,49.75,36.83
2018,4,6,8,0,0.0,80.0,2.8,14.4,80.0,77.39,59.97
2018,4,6,8,15,5.5,113.0,2.95,14.75,116.0,114.18,90.48
2018,4,6,8,30,11.0,146.0,3.1,15.1,152.0,151.68,121.06
2018,4,6,8,45,9.5,135.5,3.2,15.4,141.0,139.82,110.79
2018,4,6,9,0,8.0,125.0,3.3,15.7,130.0,128.15,100.83
2018,4,6,9,15,4.0,119.5,3.35,16.05,122.0,119.55,93.28
2018,4,6,9,30,0.0,114.0,3.4,16.4,114.0,110.78,85.63
2018,4,6,9,45,5.5,154.5,3.45,16.75,158.5,155.88,122.0
2018,4,6,10,0,11.0,195.0,3.5,17.1,203.0,201.5,158.14
2018,4,6,10,15,11.5,215.5,3.45,17.2,224.0,222.65,174.41
2018,4,6,10,30,12.0,236.0,3.4,17.3,245.0,243.76,190.59
2018,4,6,10,45,12.0,241.5,3.3,17.45,251.0,249.14,194.35
2018,4,6,11,0,12.0,247.0,3.2,17.6,257.0,254.49,198.14
2018,4,6,11,15,10.0,225.0,3.2,17.6,233.5,230.27,179.05
2018,4,6,11,30,8.0,203.0,3.2,17.6,210.0,206.24,160.12
2018,4,6,11,45,11.5,238.0,3.2,17.55,248.0,244.18,189.91
2018,4,6,12,0,15.0,273.0,3.2,17.5,286.0,282.03,219.22
2018,4,6,12,15,15.0,271.5,3.2,17.55,284.5,280.01,217.5
2018,4,6,12,30,15.0,270.0,3.2,17.6,283.0,277.94,215.89
2018,4,6,12,45,14.0,257.0,3.25,17.6,269.0,263.54,204.83
2018,4,6,13,0,13.0,244.0,3.3,17.6,255.0,249.22,193.84
2018,4,6,13,15,11.5,219.5,3.25,17.6,229.0,223.28,173.71
2018,4,6,13,30,10.0,195.0,3.2,17.6,203.0,197.54,153.65
2018,4,6,13,45,6.5,174.5,3.2,17.6,179.5,174.34,135.4
2018,4,6,14,0,3.0,154.0,3.2,17.6,156.0,151.46,117.28
2018,4,6,14,15,9.5,193.5,3.15,17.55,200.0,194.02,151.56
2018,4,6,14,30,16.0,233.0,3.1,17.5,244.0,235.7,184.77
2018,4,6,14,45,17.0,230.0,3.05,17.45,241.5,232.24,182.29
2018,4,6,15,0,18.0,227.0,3.0,17.4,239.0,228.59,179.79
2018,4,6,15,15,30.0,219.0,3.0,17.4,237.0,225.22,177.65
2018,4,6,15,30,42.0,211.0,3.0,17.4,235.0,220.69,174.42
2018,4,6,15,45,46.5,191.0,2.85,17.2,215.5,200.62,158.65
2018,4,6,16,0,51.0,171.0,2.7,17.0,196.0,180.16,142.34
2018,4,6,16,15,110.0,155.5,2.55,16.9,202.0,178.9,140.12
2018,4,6,16,30,169.0,140.0,2.4,16.8,208.0,172.22,132.27
2018,4,6,16,45,112.0,112.5,2.3,16.7,155.0,125.25,94.9
2018,4,6,17,0,55.0,85.0,2.2,16.6,102.0,87.34,65.6
2018,4,6,17,15,65.0,77.0,2.05,16.45,93.5,74.17,54.4
2018,4,6,17,30,75.0,69.0,1.9,16.3,85.0,61.49,44.7
2018,4,6,17,45,54.5,51.0,1.8,16.2,61.0,43.97,32.61
2018,4,6,18,0,34.0,33.0,1.7,16.1,37.0,29.1,18.57
2018,4,6,18,15,23.0,19.5,1.65,16.05,21.5,17.44,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.0,6.0,5.9,0.0
2018,4,6,18,45,6.0,3.0,1.55,15.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,2.45,14.5,2.0,1.97,0.0
2018,4,7,6,0,0.0,4.0,2.4,14.4,4.0,3.85,0.0
2018,4,7,6,15,0.0,8.0,2.45,14.5,8.0,7.71,0.25
2018,4,7,6,30,0.0,12.0,2.5,14.6,12.0,11.57,3.98
2018,4,7,6,45,0.0,14.0,2.55,14.7,14.0,13.5,5.79
2018,4,7,7,0,0.0,16.0,2.6,14.8,16.0,15.43,7.53
2018,4,7,7,15,14.5,44.5,2.65,15.0,49.5,50.55,37.58
2018,4,7,7,30,29.0,73.0,2.7,15.2,83.0,88.38,69.72
2018,4,7,7,45,111.5,126.5,2.75,15.4,174.0,200.24,163.7
2018,4,7,8,0,194.0,180.0,2.8,15.6,265.0,315.7,257.87
2018,4,7,8,15,178.5,199.5,2.8,15.85,285.0,334.27,271.36
2018,4,7,8,30,163.0,219.0,2.8,16.1,305.0,351.03,283.38
2018,4,7,8,45,243.0,221.5,2.85,16.35,362.5,426.37,343.31
2018,4,7,9,0,323.0,224.0,2.9,16.6,420.0,499.23,400.01
2018,4,7,9,15,482.0,204.5,2.85,16.8,520.5,625.95,497.39
2018,4,7,9,30,641.0,185.0,2.8,17.0,621.0,756.0,593.37
2018,4,7,9,45,587.0,209.5,2.8,17.2,625.0,751.25,586.17
2018,4,7,10,0,533.0,234.0,2.8,17.4,629.0,738.78,574.56
2018,4,7,10,15,471.5,270.5,2.8,17.6,630.0,731.14,565.87
2018,4,7,10,30,410.0,307.0,2.8,17.8,631.0,718.95,553.92
2018,4,7,10,45,539.5,273.5,2.85,17.95,712.5,808.1,620.14
2018,4,7,11,0,669.0,240.0,2.9,18.1,794.0,900.35,686.11
2018,4,7,11,15,658.5,247.5,2.95,18.15,800.5,899.21,683.9
2018,4,7,11,30,648.0,255.0,3.0,18.2,807.0,895.24,680.65
2018,4,7,11,45,620.0,269.0,3.1,18.25,800.5,878.63,668.61
2018,4,7,12,0,592.0,283.0,3.2,18.3,794.0,859.58,654.97
2018,4,7,12,15,542.5,293.5,3.25,18.25,761.0,814.4,622.72
2018,4,7,12,30,493.0,304.0,3.3,18.2,728.0,769.41,590.42
2018,4,7,12,45,436.5,319.0,3.35,18.2,691.5,722.27,555.84
2018,4,7,13,0,380.0,334.0,3.4,18.2,655.0,675.51,521.17
2018,4,7,13,15,433.0,316.0,3.4,18.05,675.0,689.54,533.45
2018,4,7,13,30,486.0,298.0,3.4,17.9,695.0,699.35,542.19
2018,4,7,13,45,623.5,241.5,3.45,17.8,734.5,733.67,570.86
2018,4,7,14,0,761.0,185.0,3.5,17.7,774.0,756.32,590.42
2018,4,7,14,15,771.0,173.5,3.5,17.5,749.5,720.68,564.78
2018,4,7,14,30,781.0,162.0,3.5,17.3,725.0,682.24,536.88
2018,4,7,14,45,776.0,154.5,3.5,17.1,689.0,635.58,501.93
2018,4,7,15,0,771.0,147.0,3.5,16.9,653.0,587.6,465.08
2018,4,7,15,15,751.0,143.0,3.5,16.9,608.5,533.9,422.39
2018,4,7,15,30,731.0,139.0,3.5,16.9,564.0,480.71,379.0
2018,4,7,15,45,707.5,133.0,3.4,16.35,516.0,424.93,333.06
2018,4,7,16,0,684.0,127.0,3.3,15.8,468.0,370.62,287.02
2018,4,7,16,15,650.5,120.5,3.2,15.5,417.0,314.4,238.4
2018,4,7,16,30,617.0,114.0,3.1,15.2,366.0,261.32,191.84
2018,4,7,16,45,567.5,106.5,3.05,14.85,313.5,207.48,145.68
2018,4,7,17,0,518.0,99.0,3.0,14.5,261.0,158.11,104.97
2018,4,7,17,15,448.0,88.5,2.7,14.05,209.5,110.44,70.11
2018,4,7,17,30,378.0,78.0,2.4,13.6,158.0,70.78,47.17
2018,4,7,17,45,280.0,63.0,2.1,13.1,113.0,48.11,36.71
2018,4,7,18,0,182.0,48.0,1.8,12.6,68.0,38.86,27.25
2018,4,7,18,15,100.0,28.5,1.7,12.3,38.5,23.52,1.09
2018,4,7,18,30,18.0,9.0,1.6,12.0,9.0,8.85,0.0
2018,4,7,18,45,9.0,4.5,1.5,11.7,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,35.5,10.5,1.65,10.0,12.0,15.75,0.0
2018,4,8,6,0,71.0,21.0,1.7,10.4,24.0,40.37,0.0
2018,4,8,6,15,190.0,37.5,1.95,10.85,62.0,102.71,69.61
2018,4,8,6,30,309.0,54.0,2.2,11.3,100.0,168.74,128.15
2018,4,8,6,45,388.5,65.5,2.5,11.75,147.0,227.56,180.53
2018,4,8,7,0,468.0,77.0,2.8,12.2,194.0,294.78,239.59
2018,4,8,7,15,528.5,86.0,2.85,12.55,247.5,360.26,296.17
2018,4,8,7,30,589.0,95.0,2.9,12.9,301.0,429.37,354.16
2018,4,8,7,45,646.5,98.0,3.0,13.2,357.5,494.89,407.95
2018,4,8,8,0,704.0,101.0,3.1,13.5,414.0,564.18,463.23
2018,4,8,8,15,733.5,105.0,3.05,13.85,464.5,619.22,505.25
2018,4,8,8,30,763.0,109.0,3.0,14.2,515.0,674.77,546.44
2018,4,8,8,45,785.5,112.0,3.0,14.6,562.5,721.63,578.78
2018,4,8,9,0,808.0,115.0,3.0,15.0,610.0,770.26,611.72
2018,4,8,9,15,826.5,117.0,3.0,15.3,653.5,813.45,640.37
2018,4,8,9,30,845.0,119.0,3.0,15.6,697.0,854.98,667.48
2018,4,8,9,45,860.5,120.0,2.95,15.9,735.0,890.87,689.95
2018,4,8,10,0,876.0,121.0,2.9,16.2,773.0,924.42,710.57
2018,4,8,10,15,883.5,123.0,2.9,16.45,802.5,943.61,721.68
2018,4,8,10,30,891.0,125.0,2.9,16.7,832.0,965.26,734.64
2018,4,8,10,45,895.0,128.0,2.95,16.9,855.0,981.53,744.51
2018,4,8,11,0,899.0,131.0,3.0,17.1,878.0,994.43,752.23
2018,4,8,11,15,902.0,132.0,3.0,17.3,892.5,1000.86,755.31
2018,4,8,11,30,905.0,133.0,3.0,17.5,907.0,1003.84,756.24
2018,4,8,11,45,905.5,134.0,3.0,17.65,913.5,1000.95,753.55
2018,4,8,12,0,906.0,135.0,3.0,17.8,920.0,994.6,748.73
2018,4,8,12,15,907.0,134.0,3.0,17.9,919.0,983.24,740.83
2018,4,8,12,30,908.0,133.0,3.0,18.0,918.0,968.5,730.81
2018,4,8,12,45,907.0,132.0,2.95,18.05,908.5,948.63,717.18
2018,4,8,13,0,906.0,131.0,2.9,18.1,899.0,925.58,701.5
2018,4,8,13,15,900.5,130.5,2.9,18.1,881.0,896.14,682.01
2018,4,8,13,30,895.0,130.0,2.9,18.1,863.0,863.97,660.63
2018,4,8,13,45,887.5,128.5,2.85,18.1,837.0,826.68,635.26
2018,4,8,14,0,880.0,127.0,2.8,18.1,811.0,787.15,608.21
2018,4,8,14,15,868.5,125.5,2.8,18.0,777.5,743.63,578.62
2018,4,8,14,30,857.0,124.0,2.8,17.9,744.0,697.24,545.16
2018,4,8,14,45,842.0,121.5,2.8,17.85,704.0,646.45,507.15
2018,4,8,15,0,827.0,119.0,2.8,17.8,664.0,594.98,467.67
2018,4,8,15,15,809.0,116.5,2.8,17.8,620.0,541.53,425.52
2018,4,8,15,30,791.0,114.0,2.8,17.8,576.0,488.26,382.3
2018,4,8,15,45,765.5,110.0,2.8,17.4,526.5,428.99,333.83
2018,4,8,16,0,740.0,106.0,2.8,17.0,477.0,372.79,286.33
2018,4,8,16,15,704.0,102.0,2.75,16.6,424.5,315.08,236.63
2018,4,8,16,30,668.0,98.0,2.7,16.2,372.0,260.65,188.97
2018,4,8,16,45,618.5,92.0,2.65,15.85,318.5,205.2,141.28
2018,4,8,17,0,569.0,86.0,2.6,15.5,265.0,155.17,99.89
2018,4,8,17,15,498.0,77.5,2.4,14.85,213.0,106.64,64.56
2018,4,8,17,30,427.0,69.0,2.2,14.2,161.0,65.48,41.27
2018,4,8,17,45,324.0,56.5,2.05,13.55,115.0,42.64,31.91
2018,4,8,18,0,221.0,44.0,1.9,12.9,69.0,34.21,23.45
2018,4,8,18,15,124.5,27.0,1.85,12.55,39.5,21.44,2.8
2018,4,8,18,30,28.0,10.0,1.8,12.2,10.0,9.83,0.0
2018,4,8,18,45,14.0,5.0,1.7,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.95,10.85,8.5,8.51,0.0
2018,4,9,6,0,2.0,17.0,0.9,11.2,17.0,17.0,0.0
2018,4,9,6,15,20.0,35.0,1.0,11.85,38.0,42.9,28.08
2018,4,9,6,30,38.0,53.0,1.1,12.5,59.0,68.51,51.05
2018,4,9,6,45,39.0,74.0,1.2,13.15,82.0,93.05,72.72
2018,4,9,7,0,40.0,95.0,1.3,13.8,105.0,117.42,93.75
2018,4,9,7,15,69.5,113.0,1.35,14.3,135.5,151.96,122.89
2018,4,9,7,30,99.0,131.0,1.4,14.8,166.0,195.16,158.69
2018,4,9,7,45,68.5,147.0,1.4,15.25,173.0,192.6,155.81
2018,4,9,8,0,38.0,163.0,1.4,15.7,180.0,192.78,154.8
2018,4,9,8,15,148.0,194.0,1.4,16.25,271.5,308.18,248.43
2018,4,9,8,30,258.0,225.0,1.4,16.8,363.0,433.66,345.63
2018,4,9,8,45,369.0,219.5,1.4,17.35,436.5,519.67,410.47
2018,4,9,9,0,480.0,214.0,1.4,17.9,510.0,621.9,485.02
2018,4,9,9,15,572.5,198.5,1.35,18.45,575.0,695.77,536.58
2018,4,9,9,30,665.0,183.0,1.3,19.0,640.0,777.38,591.8
2018,4,9,9,45,676.5,190.5,1.3,19.6,676.5,812.12,611.98
2018,4,9,10,0,688.0,198.0,1.3,20.2,713.0,844.87,631.07
2018,4,9,10,15,673.5,214.0,1.25,20.65,734.5,860.64,638.4
2018,4,9,10,30,659.0,230.0,1.2,21.1,756.0,873.12,643.58
2018,4,9,10,45,767.0,186.5,1.15,21.55,814.5,934.96,681.07
2018,4,9,11,0,875.0,143.0,1.1,22.0,873.0,992.04,713.76
2018,4,9,11,15,868.0,149.0,1.05,22.35,884.0,993.94,711.73
2018,4,9,11,30,861.0,155.0,1.0,22.7,895.0,992.35,708.4
2018,4,9,11,45,857.0,158.5,0.95,23.05,899.5,987.58,703.27
2018,4,9,12,0,853.0,162.0,0.9,23.4,904.0,979.48,696.26
2018,4,9,12,15,866.5,153.5,0.9,23.65,906.0,972.04,691.07
2018,4,9,12,30,880.0,145.0,0.9,23.9,908.0,956.5,680.96
2018,4,9,12,45,891.0,136.5,0.9,24.2,902.0,940.28,670.49
2018,4,9,13,0,902.0,128.0,0.9,24.5,896.0,920.49,657.88
2018,4,9,13,15,868.0,139.0,0.9,24.65,866.0,878.41,631.59
2018,4,9,13,30,834.0,150.0,0.9,24.8,836.0,837.9,606.37
2018,4,9,13,45,637.5,224.0,0.85,24.9,739.0,729.15,533.12
2018,4,9,14,0,441.0,298.0,0.8,25.0,642.0,627.87,461.03
2018,4,9,14,15,433.5,289.0,0.75,24.95,616.0,593.93,438.49
2018,4,9,14,30,426.0,280.0,0.7,24.9,590.0,559.47,414.54
2018,4,9,14,45,359.0,281.0,0.65,24.85,532.5,496.12,369.18
2018,4,9,15,0,292.0,282.0,0.6,24.8,475.0,439.11,327.95
2018,4,9,15,15,433.0,225.5,0.6,24.8,490.5,444.41,333.12
2018,4,9,15,30,574.0,169.0,0.6,24.8,506.0,435.76,325.98
2018,4,9,15,45,532.5,164.0,0.75,24.25,456.0,380.53,284.88
2018,4,9,16,0,491.0,159.0,0.9,23.7,406.0,329.53,245.88
2018,4,9,16,15,440.5,150.0,0.9,22.95,354.0,275.9,203.83
2018,4,9,16,30,390.0,141.0,0.9,22.2,302.0,227.45,165.39
2018,4,9,16,45,324.0,125.5,0.95,21.45,247.0,177.95,126.87
2018,4,9,17,0,258.0,110.0,1.0,20.7,192.0,133.79,93.44
2018,4,9,17,15,272.0,91.5,1.05,19.8,163.5,101.94,68.13
2018,4,9,17,30,286.0,73.0,1.1,18.9,135.0,65.18,42.72
2018,4,9,17,45,233.0,56.5,1.1,18.0,98.0,42.47,31.21
2018,4,9,18,0,180.0,40.0,1.1,17.1,61.0,30.74,20.24
2018,4,9,18,15,111.5,25.0,1.1,16.65,36.0,19.64,3.64
2018,4,9,18,30,43.0,10.0,1.1,16.2,11.0,9.83,0.0
2018,4,9,18,45,21.5,5.0,1.1,15.7,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,5,45,48.5,11.0,1.25,12.95,14.0,18.52,0.0
2018,4,10,6,0,97.0,22.0,1.3,13.2,28.0,50.64,3.2
2018,4,10,6,15,182.0,37.5,1.4,13.6,61.5,101.15,69.95
2018,4,10,6,30,267.0,53.0,1.5,14.0,95.0,155.61,117.79
2018,4,10,6,45,300.5,68.5,1.65,14.4,133.0,199.93,157.66
2018,4,10,7,0,334.0,84.0,1.8,14.8,171.0,247.61,199.54
2018,4,10,7,15,304.0,107.0,1.85,15.15,199.5,269.59,219.46
2018,4,10,7,30,274.0,130.0,1.9,15.5,228.0,293.92,239.87
2018,4,10,7,45,234.5,155.0,1.95,15.85,248.0,311.34,253.46
2018,4,10,8,0,195.0,180.0,2.0,16.2,268.0,317.33,257.23
2018,4,10,8,15,258.5,198.0,2.05,16.5,329.0,394.78,318.48
2018,4,10,8,30,322.0,216.0,2.1,16.8,390.0,469.87,376.2
2018,4,10,8,45,352.0,230.5,2.15,17.1,436.0,519.91,413.21
2018,4,10,9,0,382.0,245.0,2.2,17.4,482.0,571.08,450.51
2018,4,10,9,15,392.5,255.5,2.25,17.6,513.5,602.6,472.63
2018,4,10,9,30,403.0,266.0,2.3,17.8,545.0,642.02,500.14
2018,4,10,9,45,303.0,311.5,2.35,18.0,527.5,604.79,468.82
2018,4,10,10,0,203.0,357.0,2.4,18.2,510.0,560.89,432.84
2018,4,10,10,15,223.5,368.5,2.4,18.35,543.0,594.37,457.1
2018,4,10,10,30,244.0,380.0,2.4,18.5,576.0,636.48,486.64
2018,4,10,10,45,198.0,395.5,2.35,18.65,557.0,601.97,459.15
2018,4,10,11,0,152.0,411.0,2.3,18.8,538.0,574.51,437.07
2018,4,10,11,15,126.5,411.0,2.3,18.8,518.0,548.87,417.6
2018,4,10,11,30,101.0,411.0,2.3,18.8,498.0,514.69,391.95
2018,4,10,11,45,75.0,392.5,2.25,18.8,457.5,468.72,357.53
2018,4,10,12,0,49.0,374.0,2.2,18.8,417.0,423.07,323.1
2018,4,10,12,15,70.0,393.0,2.2,18.65,454.0,460.22,351.55
2018,4,10,12,30,91.0,412.0,2.2,18.5,491.0,496.3,378.56
2018,4,10,12,45,109.5,415.5,2.2,18.35,509.5,513.03,391.42
2018,4,10,13,0,128.0,419.0,2.2,18.2,528.0,533.1,406.74
2018,4,10,13,15,120.5,408.5,2.25,18.05,509.5,510.41,390.53
2018,4,10,13,30,113.0,398.0,2.3,17.9,491.0,487.83,374.55
2018,4,10,13,45,107.5,383.0,2.35,17.7,469.5,459.86,354.66
2018,4,10,14,0,102.0,368.0,2.4,17.5,448.0,435.42,337.2
2018,4,10,14,15,63.5,286.5,2.4,17.3,335.5,323.46,252.53
2018,4,10,14,30,25.0,205.0,2.4,17.1,223.0,215.42,168.61
2018,4,10,14,45,13.5,168.5,2.45,16.85,178.0,171.18,133.97
2018,4,10,15,0,2.0,132.0,2.5,16.6,133.0,128.68,100.04
2018,4,10,15,15,54.5,186.0,2.5,16.6,218.0,207.31,164.25
2018,4,10,15,30,107.0,240.0,2.5,16.6,303.0,278.14,220.42
2018,4,10,15,45,117.5,229.0,2.6,16.15,293.0,264.77,209.91
2018,4,10,16,0,128.0,218.0,2.7,15.7,283.0,250.02,198.17
2018,4,10,16,15,100.0,186.0,2.7,15.5,233.5,204.96,162.11
2018,4,10,16,30,72.0,154.0,2.7,15.3,184.0,161.88,127.54
2018,4,10,16,45,40.0,104.0,2.75,15.1,120.5,105.82,82.2
2018,4,10,17,0,8.0,54.0,2.8,14.9,57.0,53.36,39.48
2018,4,10,17,15,8.0,36.5,2.6,14.55,39.0,36.25,25.01
2018,4,10,17,30,8.0,19.0,2.4,14.2,21.0,18.74,10.16
2018,4,10,17,45,5.5,18.0,2.25,13.85,19.0,17.5,9.83
2018,4,10,18,0,3.0,17.0,2.1,13.5,17.0,16.4,8.41
2018,4,10,18,15,4.0,12.5,2.0,13.1,12.5,12.15,1.03
2018,4,10,18,30,5.0,8.0,1.9,12.7,8.0,7.86,0.0
2018,4,10,18,45,2.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.5,1.55,10.45,15.0,19.34,0.0
2018,4,11,6,0,87.0,25.0,1.5,10.6,30.0,50.14,11.69
2018,4,11,6,15,158.0,40.5,1.6,10.9,61.5,94.09,66.45
2018,4,11,6,30,229.0,56.0,1.7,11.2,93.0,147.34,113.43
2018,4,11,6,45,287.0,70.5,1.8,11.55,134.5,197.89,158.21
2018,4,11,7,0,345.0,85.0,1.9,11.9,176.0,254.48,207.62
2018,4,11,7,15,379.5,96.5,1.9,12.15,217.0,301.85,248.63
2018,4,11,7,30,414.0,108.0,1.9,12.4,258.0,352.11,290.84
2018,4,11,7,45,460.0,120.5,1.85,12.7,311.0,412.82,340.01
2018,4,11,8,0,506.0,133.0,1.8,13.0,364.0,476.82,390.21
2018,4,11,8,15,453.5,166.5,1.7,13.25,391.0,500.22,405.87
2018,4,11,8,30,401.0,200.0,1.6,13.5,418.0,517.49,416.27
2018,4,11,8,45,429.5,211.5,1.5,13.8,463.5,566.65,451.89
2018,4,11,9,0,458.0,223.0,1.4,14.1,509.0,616.51,486.76
2018,4,11,9,15,514.5,220.5,1.5,14.45,562.0,674.66,529.04
2018,4,11,9,30,571.0,218.0,1.6,14.8,615.0,734.45,571.67
2018,4,11,9,45,502.0,256.5,1.65,15.15,618.5,729.32,564.04
2018,4,11,10,0,433.0,295.0,1.7,15.5,622.0,718.45,552.99
2018,4,11,10,15,302.0,342.5,1.9,15.6,575.0,647.63,499.24
2018,4,11,10,30,171.0,390.0,2.1,15.7,528.0,570.5,439.8
2018,4,11,10,45,174.5,402.5,2.3,15.8,546.5,587.42,452.82
2018,4,11,11,0,178.0,415.0,2.5,15.9,565.0,603.58,464.61
2018,4,11,11,15,230.0,414.0,2.65,15.8,611.0,650.99,500.94
2018,4,11,11,30,282.0,413.0,2.8,15.7,657.0,705.41,541.66
2018,4,11,11,45,401.5,372.5,3.0,15.6,722.5,773.34,594.67
2018,4,11,12,0,521.0,332.0,3.2,15.5,788.0,845.36,649.66
2018,4,11,12,15,580.5,303.0,3.3,15.4,810.5,862.65,663.93
2018,4,11,12,30,640.0,274.0,3.4,15.3,833.0,877.48,676.86
2018,4,11,12,45,624.5,279.0,3.5,15.25,819.5,853.77,660.31
2018,4,11,13,0,609.0,284.0,3.6,15.2,806.0,828.33,642.69
2018,4,11,13,15,575.0,289.0,3.65,15.1,774.0,785.35,611.9
2018,4,11,13,30,541.0,294.0,3.7,15.0,742.0,742.77,581.13
2018,4,11,13,45,432.5,313.5,3.7,14.95,665.0,655.83,515.37
2018,4,11,14,0,324.0,333.0,3.7,14.9,588.0,572.6,451.49
2018,4,11,14,15,214.5,323.0,3.7,14.75,489.0,468.15,370.93
2018,4,11,14,30,105.0,313.0,3.7,14.6,390.0,373.93,296.65
2018,4,11,14,45,175.5,293.5,3.65,14.45,414.0,392.98,313.63
2018,4,11,15,0,246.0,274.0,3.6,14.3,438.0,405.4,324.4
2018,4,11,15,15,435.5,218.0,3.6,14.3,485.0,439.74,352.58
2018,4,11,15,30,625.0,162.0,3.6,14.3,532.0,455.23,363.55
2018,4,11,15,45,559.5,160.5,3.55,14.05,471.5,390.35,310.05
2018,4,11,16,0,494.0,159.0,3.5,13.8,411.0,332.0,261.45
2018,4,11,16,15,520.5,137.0,3.45,13.65,377.5,291.14,224.8
2018,4,11,16,30,547.0,115.0,3.4,13.5,344.0,247.27,184.45
2018,4,11,16,45,412.5,113.5,3.35,13.4,273.0,184.35,133.82
2018,4,11,17,0,278.0,112.0,3.3,13.3,202.0,139.4,100.46
2018,4,11,17,15,184.0,96.5,3.2,13.1,151.5,98.89,71.07
2018,4,11,17,30,90.0,81.0,3.1,12.9,101.0,72.38,53.94
2018,4,11,17,45,72.5,61.0,3.05,12.7,74.5,51.7,40.11
2018,4,11,18,0,55.0,41.0,3.0,12.5,48.0,35.57,24.98
2018,4,11,18,15,45.5,26.5,3.15,12.3,30.5,23.23,8.45
2018,4,11,18,30,36.0,12.0,3.3,12.1,13.0,11.8,0.0
2018,4,11,18,45,18.0,6.0,3.45,11.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.8,8.1,1.0,0.0,0.0
2018,4,12,5,45,64.0,15.0,1.85,8.5,19.0,25.32,0.0
2018,4,12,6,0,125.0,29.0,1.9,8.9,37.0,66.85,25.22
2018,4,12,6,15,241.5,43.5,2.15,9.35,77.5,125.38,90.56
2018,4,12,6,30,358.0,58.0,2.4,9.8,118.0,192.96,149.74
2018,4,12,6,45,444.0,67.5,2.65,10.25,169.0,257.08,206.83
2018,4,12,7,0,530.0,77.0,2.9,10.7,220.0,329.79,270.56
2018,4,12,7,15,584.0,84.0,2.95,10.95,273.0,392.18,324.78
2018,4,12,7,30,638.0,91.0,3.0,11.2,326.0,458.88,380.92
2018,4,12,7,45,582.0,113.5,3.1,11.5,352.5,481.42,399.39
2018,4,12,8,0,526.0,136.0,3.2,11.8,379.0,494.24,409.16
2018,4,12,8,15,430.0,173.0,3.2,12.05,386.0,492.53,405.49
2018,4,12,8,30,334.0,210.0,3.2,12.3,393.0,473.2,387.48
2018,4,12,8,45,409.0,212.5,3.2,12.55,456.0,553.18,450.16
2018,4,12,9,0,484.0,215.0,3.2,12.8,519.0,629.54,508.31
2018,4,12,9,15,553.0,206.0,3.2,13.0,575.5,691.85,555.05
2018,4,12,9,30,622.0,197.0,3.2,13.2,632.0,760.12,605.23
2018,4,12,9,45,602.0,217.5,3.15,13.45,656.0,779.53,616.32
2018,4,12,10,0,582.0,238.0,3.1,13.7,680.0,792.9,623.37
2018,4,12,10,15,641.5,221.5,3.1,13.85,726.0,843.2,659.73
2018,4,12,10,30,701.0,205.0,3.1,14.0,772.0,890.0,691.48
2018,4,12,10,45,636.5,238.5,3.1,14.2,763.5,870.69,675.66
2018,4,12,11,0,572.0,272.0,3.1,14.4,755.0,844.94,654.55
2018,4,12,11,15,628.5,256.5,3.1,14.5,795.5,885.53,684.07
2018,4,12,11,30,685.0,241.0,3.1,14.6,836.0,921.78,709.43
2018,4,12,11,45,741.0,217.5,3.15,14.7,865.5,946.19,725.87
2018,4,12,12,0,797.0,194.0,3.2,14.8,895.0,963.35,737.45
2018,4,12,12,15,805.5,190.5,3.3,14.8,897.5,956.88,733.58
2018,4,12,12,30,814.0,187.0,3.4,14.8,900.0,947.17,727.75
2018,4,12,12,45,814.5,186.0,3.5,14.8,893.0,929.5,716.46
2018,4,12,13,0,815.0,185.0,3.6,14.8,886.0,908.89,703.18
2018,4,12,13,15,811.5,182.5,3.65,14.75,868.5,880.54,684.25
2018,4,12,13,30,808.0,180.0,3.7,14.7,851.0,849.69,663.51
2018,4,12,13,45,801.5,177.0,3.75,14.6,826.0,813.61,639.0
2018,4,12,14,0,795.0,174.0,3.8,14.5,801.0,775.54,612.8
2018,4,12,14,15,789.5,169.0,3.85,14.4,770.5,734.52,582.96
2018,4,12,14,30,784.0,164.0,3.9,14.3,740.0,691.3,550.86
2018,4,12,14,45,775.0,158.5,3.9,14.15,703.0,643.9,514.78
2018,4,12,15,0,766.0,153.0,3.9,14.0,666.0,595.53,477.07
2018,4,12,15,15,746.0,148.5,3.9,14.0,621.0,541.46,433.67
2018,4,12,15,30,726.0,144.0,3.9,14.0,576.0,487.94,389.62
2018,4,12,15,45,703.5,137.5,3.8,13.65,528.0,432.28,343.11
2018,4,12,16,0,681.0,131.0,3.7,13.3,480.0,378.0,296.52
2018,4,12,16,15,651.0,123.5,3.6,13.05,429.0,322.0,247.58
2018,4,12,16,30,621.0,116.0,3.5,12.8,378.0,268.74,200.32
2018,4,12,16,45,576.5,108.0,3.4,12.55,325.5,214.98,153.38
2018,4,12,17,0,532.0,100.0,3.3,12.3,273.0,165.36,111.47
2018,4,12,17,15,468.0,89.5,3.05,11.9,221.5,117.05,74.89
2018,4,12,17,30,404.0,79.0,2.8,11.5,170.0,76.04,49.72
2018,4,12,17,45,313.5,64.5,2.5,11.05,124.0,48.69,37.76
2018,4,12,18,0,223.0,50.0,2.2,10.6,78.0,38.82,28.11
2018,4,12,18,15,129.0,31.5,2.1,10.3,46.0,26.0,11.45
2018,4,12,18,30,35.0,13.0,2.0,10.0,14.0,12.78,0.0
2018,4,12,18,45,17.5,6.5,1.9,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.35,6.75,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.3,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.0,1.5,7.9,21.0,27.77,0.0
2018,4,13,6,0,139.0,30.0,1.6,8.5,40.0,72.2,33.57
2018,4,13,6,15,251.0,44.5,1.75,9.1,81.0,129.74,94.55
2018,4,13,6,30,363.0,59.0,1.9,9.7,122.0,196.77,153.11
2018,4,13,6,45,445.0,69.0,2.05,10.35,172.5,260.47,209.49
2018,4,13,7,0,527.0,79.0,2.2,11.0,223.0,332.24,271.76
2018,4,13,7,15,581.5,85.5,2.4,11.6,276.0,394.34,325.06
2018,4,13,7,30,636.0,92.0,2.6,12.2,329.0,460.76,380.29
2018,4,13,7,45,675.0,98.0,2.8,12.8,382.5,521.38,429.27
2018,4,13,8,0,714.0,104.0,3.0,13.4,436.0,584.05,478.43
2018,4,13,8,15,741.5,108.0,3.05,13.85,486.5,638.29,519.54
2018,4,13,8,30,769.0,112.0,3.1,14.3,537.0,692.81,559.44
2018,4,13,8,45,789.0,115.5,3.1,14.75,584.0,738.56,590.49
2018,4,13,9,0,809.0,119.0,3.1,15.2,631.0,785.82,622.15
2018,4,13,9,15,828.0,120.5,3.05,15.55,674.0,828.78,650.1
2018,4,13,9,30,847.0,122.0,3.0,15.9,717.0,870.1,676.46
2018,4,13,9,45,863.5,121.5,2.95,16.25,754.5,905.1,698.03
2018,4,13,10,0,880.0,121.0,2.9,16.6,792.0,932.3,714.01
2018,4,13,10,15,887.0,123.0,2.9,16.9,821.5,956.32,728.31
2018,4,13,10,30,894.0,125.0,2.9,17.2,851.0,977.28,740.55
2018,4,13,10,45,899.0,127.0,2.9,17.45,873.5,993.16,749.54
2018,4,13,11,0,904.0,129.0,2.9,17.7,896.0,1005.71,756.42
2018,4,13,11,15,906.5,130.0,2.85,17.95,910.0,1011.4,758.37
2018,4,13,11,30,909.0,131.0,2.8,18.2,924.0,1013.62,758.2
2018,4,13,11,45,908.0,132.5,2.8,18.4,929.0,1009.53,754.61
2018,4,13,12,0,907.0,134.0,2.8,18.6,934.0,1002.0,748.92
2018,4,13,12,15,905.0,134.5,2.8,18.7,931.5,989.12,740.11
2018,4,13,12,30,903.0,135.0,2.8,18.8,929.0,972.94,729.26
2018,4,13,12,45,899.5,135.0,2.8,18.95,918.5,951.71,714.97
2018,4,13,13,0,896.0,135.0,2.8,19.1,908.0,927.43,698.73
2018,4,13,13,15,890.0,134.5,2.75,19.15,889.5,897.61,678.63
2018,4,13,13,30,884.0,134.0,2.7,19.2,871.0,865.15,656.74
2018,4,13,13,45,874.0,134.0,2.7,19.2,844.5,827.54,631.71
2018,4,13,14,0,864.0,134.0,2.7,19.2,818.0,789.35,606.11
2018,4,13,14,15,849.5,133.5,2.65,19.15,783.5,743.73,574.85
2018,4,13,14,30,835.0,133.0,2.6,19.1,749.0,696.93,540.98
