Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,0,893.0,135.0,0.9,25.8,928.0,935.38,662.26
2018,4,23,13,15,887.5,134.5,1.0,25.7,909.5,905.87,646.57
2018,4,23,13,30,882.0,134.0,1.1,25.6,891.0,873.75,628.93
2018,4,23,13,45,844.0,148.0,1.15,25.5,855.0,829.15,602.16
2018,4,23,14,0,806.0,162.0,1.2,25.4,819.0,782.09,573.4
2018,4,23,14,15,740.5,182.5,1.3,25.15,768.0,721.53,534.37
2018,4,23,14,30,675.0,203.0,1.4,24.9,717.0,663.53,495.08
2018,4,23,14,45,680.0,187.0,1.5,24.65,682.5,619.74,466.03
2018,4,23,15,0,685.0,171.0,1.6,24.4,648.0,574.09,434.4
2018,4,23,15,15,668.0,162.5,1.6,24.4,603.5,521.68,395.59
2018,4,23,15,30,651.0,154.0,1.6,24.4,559.0,469.75,356.12
2018,4,23,15,45,652.5,139.5,1.75,23.6,518.5,421.23,319.45
2018,4,23,16,0,654.0,125.0,1.9,22.8,478.0,371.75,280.26
2018,4,23,16,15,650.0,115.0,1.95,22.1,436.5,323.72,240.27
2018,4,23,16,30,646.0,105.0,2.0,21.4,395.0,275.56,198.93
2018,4,23,16,45,625.0,97.0,2.05,20.7,349.0,225.39,155.87
2018,4,23,17,0,604.0,89.0,2.1,20.0,303.0,177.33,115.14
2018,4,23,17,15,547.5,81.5,2.1,19.15,251.5,128.02,77.45
2018,4,23,17,30,491.0,74.0,2.1,18.3,200.0,85.31,50.12
2018,4,23,17,45,409.5,64.0,2.05,17.45,152.5,47.06,35.67
2018,4,23,18,0,328.0,54.0,2.0,16.6,105.0,40.94,29.9
2018,4,23,18,15,220.5,39.0,2.0,16.0,67.5,30.28,19.44
2018,4,23,18,30,113.0,24.0,2.0,15.4,30.0,19.05,0.0
2018,4,23,18,45,56.5,12.0,2.0,14.8,15.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,32.5,6.5,1.05,10.4,7.0,0.0,0.0
2018,4,24,5,30,65.0,13.0,1.2,10.9,14.0,22.4,0.0
2018,4,24,5,45,180.0,27.5,1.3,11.4,45.5,72.86,28.95
2018,4,24,6,0,295.0,42.0,1.4,11.9,77.0,131.38,92.23
2018,4,24,6,15,311.0,48.5,1.4,12.4,102.0,159.14,120.33
2018,4,24,6,30,327.0,55.0,1.4,12.9,127.0,188.81,148.75
2018,4,24,6,45,164.0,74.0,1.4,13.4,110.0,153.0,123.03
2018,4,24,7,0,1.0,93.0,1.4,13.9,93.0,92.29,72.79
2018,4,24,7,15,5.0,114.0,1.4,14.35,116.0,115.55,92.16
2018,4,24,7,30,9.0,135.0,1.4,14.8,139.0,139.18,111.33
2018,4,24,7,45,20.0,163.0,1.35,15.3,173.0,174.89,140.1
2018,4,24,8,0,31.0,191.0,1.3,15.8,207.0,217.61,173.85
2018,4,24,8,15,117.5,221.0,1.25,16.3,289.5,318.95,254.73
2018,4,24,8,30,204.0,251.0,1.2,16.8,372.0,420.33,332.43
2018,4,24,8,45,483.0,195.0,1.2,17.3,511.0,601.92,471.36
2018,4,24,9,0,762.0,139.0,1.2,17.8,650.0,790.28,604.04
2018,4,24,9,15,816.5,126.5,1.2,18.25,704.0,843.74,635.61
2018,4,24,9,30,871.0,114.0,1.2,18.7,758.0,895.22,666.81
2018,4,24,9,45,881.0,115.5,1.2,19.15,793.0,926.61,684.32
2018,4,24,10,0,891.0,117.0,1.2,19.6,828.0,955.36,700.23
2018,4,24,10,15,897.5,119.0,1.25,19.9,856.5,978.54,713.73
2018,4,24,10,30,904.0,121.0,1.3,20.2,885.0,998.64,725.36
2018,4,24,10,45,907.5,122.5,1.4,20.5,905.5,1012.09,733.71
2018,4,24,11,0,911.0,124.0,1.5,20.8,926.0,1022.19,740.08
2018,4,24,11,15,914.0,124.0,1.55,20.95,939.0,1026.83,742.76
2018,4,24,11,30,917.0,124.0,1.6,21.1,952.0,1028.04,743.45
2018,4,24,11,45,918.5,124.5,1.65,21.25,958.0,1024.85,741.5
2018,4,24,12,0,920.0,125.0,1.7,21.4,964.0,1018.21,737.53
2018,4,24,12,15,922.0,123.0,1.75,21.5,962.0,1006.09,730.33
2018,4,24,12,30,924.0,121.0,1.8,21.6,960.0,990.6,721.09
2018,4,24,12,45,925.0,119.0,1.85,21.7,950.5,970.87,709.17
2018,4,24,13,0,926.0,117.0,1.9,21.8,941.0,947.9,695.19
2018,4,24,13,15,919.0,117.0,2.0,21.75,921.5,916.82,676.79
2018,4,24,13,30,912.0,117.0,2.1,21.7,902.0,883.12,656.46
2018,4,24,13,45,902.0,118.0,2.15,21.65,875.0,845.53,632.79
2018,4,24,14,0,892.0,119.0,2.2,21.6,848.0,805.89,607.46
2018,4,24,14,15,889.0,114.5,2.25,21.4,817.5,764.21,580.73
2018,4,24,14,30,886.0,110.0,2.3,21.2,787.0,720.39,552.09
2018,4,24,14,45,869.5,110.0,2.3,21.0,746.5,670.19,516.13
2018,4,24,15,0,853.0,110.0,2.3,20.8,706.0,618.46,477.92
2018,4,24,15,15,840.5,105.5,2.3,20.8,662.0,564.91,437.01
2018,4,24,15,30,828.0,101.0,2.3,20.8,618.0,510.99,394.61
2018,4,24,15,45,801.5,99.0,2.35,20.1,567.5,453.03,348.92
2018,4,24,16,0,775.0,97.0,2.4,19.4,517.0,396.67,302.86
2018,4,24,16,15,723.0,99.5,2.35,18.85,461.0,335.35,251.67
2018,4,24,16,30,671.0,102.0,2.3,18.3,405.0,280.91,205.26
2018,4,24,16,45,644.5,93.5,2.3,17.75,355.5,227.65,159.04
2018,4,24,17,0,618.0,85.0,2.3,17.2,306.0,177.11,115.76
2018,4,24,17,15,573.5,77.5,2.2,16.4,256.5,128.31,77.37
2018,4,24,17,30,529.0,70.0,2.1,15.6,207.0,84.68,48.61
2018,4,24,17,45,446.5,60.0,2.0,14.85,157.5,44.06,33.44
2018,4,24,18,0,364.0,50.0,1.9,14.1,108.0,38.34,28.0
2018,4,24,18,15,258.5,37.0,1.85,13.55,70.5,28.53,18.36
2018,4,24,18,30,153.0,24.0,1.8,13.0,33.0,18.98,0.0
2018,4,24,18,45,76.5,12.0,1.75,12.45,16.5,11.8,0.0
2018,4,24,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.35,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.5,9.2,15.0,23.02,0.0
2018,4,25,5,45,100.0,22.0,1.65,9.7,31.0,50.73,22.48
2018,4,25,6,0,132.0,31.0,1.8,10.2,47.0,76.12,53.36
2018,4,25,6,15,108.5,44.5,1.8,10.55,62.0,86.07,65.12
2018,4,25,6,30,85.0,58.0,1.8,10.9,77.0,93.73,73.66
2018,4,25,6,45,42.5,78.0,1.8,11.3,87.5,97.47,77.93
2018,4,25,7,0,0.0,98.0,1.8,11.7,98.0,97.0,77.52
2018,4,25,7,15,8.0,123.5,1.75,12.2,127.0,127.09,102.67
2018,4,25,7,30,16.0,149.0,1.7,12.7,156.0,157.94,127.93
2018,4,25,7,45,40.0,174.5,1.65,13.15,194.5,205.06,166.4
2018,4,25,8,0,64.0,200.0,1.6,13.6,233.0,249.48,201.89
2018,4,25,8,15,150.0,211.0,1.55,14.2,298.0,331.13,267.62
2018,4,25,8,30,236.0,222.0,1.5,14.8,363.0,420.51,337.14
2018,4,25,8,45,519.5,172.5,1.45,15.35,513.5,606.9,481.36
2018,4,25,9,0,803.0,123.0,1.4,15.9,664.0,805.19,620.8
2018,4,25,9,15,825.5,121.5,1.4,16.45,707.0,847.32,644.66
2018,4,25,9,30,848.0,120.0,1.4,17.0,750.0,888.01,668.94
2018,4,25,9,45,857.0,122.5,1.4,17.55,784.5,913.68,682.9
2018,4,25,10,0,866.0,125.0,1.4,18.1,819.0,941.99,698.68
2018,4,25,10,15,872.0,127.0,1.4,18.5,846.0,964.16,710.71
2018,4,25,10,30,878.0,129.0,1.4,18.9,873.0,983.32,720.85
2018,4,25,10,45,881.0,131.0,1.45,19.35,893.0,996.45,727.84
2018,4,25,11,0,884.0,133.0,1.5,19.8,913.0,1006.31,732.89
2018,4,25,11,15,886.0,134.0,1.55,20.05,926.0,1010.83,735.24
2018,4,25,11,30,888.0,135.0,1.6,20.3,939.0,1012.02,735.64
2018,4,25,11,45,887.5,135.5,1.7,20.55,943.0,1006.91,732.89
2018,4,25,12,0,887.0,136.0,1.8,20.8,947.0,998.5,728.14
2018,4,25,12,15,887.5,135.5,1.85,20.9,945.0,986.79,721.08
2018,4,25,12,30,888.0,135.0,1.9,21.0,943.0,971.86,712.04
2018,4,25,12,45,887.0,133.0,2.0,21.05,932.5,950.9,699.85
2018,4,25,13,0,886.0,131.0,2.1,21.1,922.0,926.93,685.63
2018,4,25,13,15,880.5,130.5,2.15,21.05,903.5,897.62,667.51
2018,4,25,13,30,875.0,130.0,2.2,21.0,885.0,865.73,647.57
2018,4,25,13,45,867.0,129.5,2.25,21.0,859.0,829.42,624.33
2018,4,25,14,0,859.0,129.0,2.3,21.0,833.0,791.04,599.45
2018,4,25,14,15,848.0,128.0,2.3,20.8,800.5,748.73,571.64
2018,4,25,14,30,837.0,127.0,2.3,20.6,768.0,703.92,541.19
2018,4,25,14,45,822.5,125.5,2.35,20.4,729.0,655.18,506.24
2018,4,25,15,0,808.0,124.0,2.4,20.2,690.0,605.84,469.86
2018,4,25,15,15,791.5,120.5,2.4,20.2,646.5,553.14,429.42
2018,4,25,15,30,775.0,117.0,2.4,20.2,603.0,500.57,387.94
2018,4,25,15,45,750.5,114.5,2.5,19.45,555.0,443.75,343.31
2018,4,25,16,0,726.0,112.0,2.6,18.7,507.0,390.07,299.48
2018,4,25,16,15,693.5,108.5,2.65,18.05,456.0,334.47,252.73
2018,4,25,16,30,661.0,105.0,2.7,17.4,405.0,281.75,207.34
2018,4,25,16,45,619.0,99.0,2.7,16.8,353.0,227.73,160.88
2018,4,25,17,0,577.0,93.0,2.7,16.2,301.0,178.2,118.98
2018,4,25,17,15,522.0,85.0,2.7,15.45,250.0,130.06,81.34
2018,4,25,17,30,467.0,77.0,2.7,14.7,199.0,88.36,53.66
2018,4,25,17,45,388.0,66.0,2.7,13.9,152.0,49.56,38.46
2018,4,25,18,0,309.0,55.0,2.7,13.1,105.0,41.53,30.95
2018,4,25,18,15,208.5,39.5,2.65,12.6,68.0,30.51,20.23
2018,4,25,18,30,108.0,24.0,2.6,12.1,31.0,18.9,1.05
2018,4,25,18,45,54.0,12.0,2.5,11.65,15.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.6,8.5,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,1.8,8.9,6.0,5.9,0.0
2018,4,26,5,45,59.0,21.5,2.0,9.25,29.0,38.66,18.19
2018,4,26,6,0,118.0,37.0,2.2,9.6,52.0,75.46,53.65
2018,4,26,6,15,178.5,53.5,2.2,10.05,88.0,119.17,91.77
2018,4,26,6,30,239.0,70.0,2.2,10.5,124.0,174.61,140.14
2018,4,26,6,45,139.0,80.0,2.25,10.9,113.5,149.7,121.94
2018,4,26,7,0,39.0,90.0,2.3,11.3,103.0,109.98,88.89
2018,4,26,7,15,22.5,109.5,2.3,11.7,117.5,123.33,99.95
2018,4,26,7,30,6.0,129.0,2.3,12.1,132.0,131.02,105.72
2018,4,26,7,45,51.5,171.0,2.3,12.5,197.5,208.34,170.14
2018,4,26,8,0,97.0,213.0,2.3,12.9,263.0,285.94,233.08
2018,4,26,8,15,374.5,181.0,2.3,13.35,401.5,474.12,386.76
2018,4,26,8,30,652.0,149.0,2.3,13.8,540.0,667.05,535.85
2018,4,26,8,45,724.5,136.5,2.3,14.25,601.5,734.74,582.68
2018,4,26,9,0,797.0,124.0,2.3,14.7,663.0,802.65,628.49
2018,4,26,9,15,816.5,124.0,2.3,15.1,705.0,843.65,654.43
2018,4,26,9,30,836.0,124.0,2.3,15.5,747.0,883.05,679.14
2018,4,26,9,45,853.5,122.0,2.3,15.9,783.5,911.21,695.84
2018,4,26,10,0,871.0,120.0,2.3,16.3,820.0,942.51,714.67
2018,4,26,10,15,878.5,121.5,2.35,16.6,848.0,965.64,728.63
2018,4,26,10,30,886.0,123.0,2.4,16.9,876.0,985.79,740.69
2018,4,26,10,45,891.5,123.0,2.5,17.15,896.5,999.32,749.08
2018,4,26,11,0,897.0,123.0,2.6,17.4,917.0,1009.62,755.46
2018,4,26,11,15,900.5,123.5,2.65,17.55,930.5,1015.16,758.61
2018,4,26,11,30,904.0,124.0,2.7,17.7,944.0,1017.32,759.69
2018,4,26,11,45,906.0,124.0,2.75,17.85,950.0,1014.1,757.35
2018,4,26,12,0,908.0,124.0,2.8,18.0,956.0,1007.49,752.92
2018,4,26,12,15,907.5,124.0,2.85,17.95,953.5,995.13,745.36
2018,4,26,12,30,907.0,124.0,2.9,17.9,951.0,979.51,735.72
2018,4,26,12,45,905.0,123.5,3.0,17.9,941.0,958.81,723.0
2018,4,26,13,0,903.0,123.0,3.1,17.9,931.0,935.07,708.19
2018,4,26,13,15,900.0,122.0,3.1,17.75,913.5,907.04,690.06
2018,4,26,13,30,897.0,121.0,3.1,17.6,896.0,876.24,669.99
2018,4,26,13,45,891.5,119.5,3.15,17.5,871.0,840.32,646.42
2018,4,26,14,0,886.0,118.0,3.2,17.4,846.0,802.1,621.02
2018,4,26,14,15,878.5,116.0,3.25,17.15,814.5,759.81,592.76
2018,4,26,14,30,871.0,114.0,3.3,16.9,783.0,715.75,562.84
2018,4,26,14,45,860.5,111.5,3.3,16.7,745.0,667.72,527.23
2018,4,26,15,0,850.0,109.0,3.3,16.5,707.0,617.62,489.06
2018,4,26,15,15,835.0,106.5,3.3,16.5,663.5,564.79,447.37
2018,4,26,15,30,820.0,104.0,3.3,16.5,620.0,511.84,404.44
2018,4,26,15,45,801.5,100.5,3.35,15.9,572.5,456.51,359.35
2018,4,26,16,0,783.0,97.0,3.4,15.3,525.0,401.94,313.33
2018,4,26,16,15,757.0,93.5,3.35,14.9,474.5,345.83,264.5
2018,4,26,16,30,731.0,90.0,3.3,14.5,424.0,289.36,214.47
2018,4,26,16,45,694.5,85.5,3.3,14.15,371.5,234.08,165.43
2018,4,26,17,0,658.0,81.0,3.3,13.8,319.0,182.57,120.5
2018,4,26,17,15,606.5,74.5,3.15,13.35,266.5,131.5,79.52
2018,4,26,17,30,555.0,68.0,3.0,12.9,214.0,86.35,49.08
2018,4,26,17,45,478.5,59.0,2.85,12.45,165.0,44.92,34.59
2018,4,26,18,0,402.0,50.0,2.7,12.0,116.0,37.9,27.94
2018,4,26,18,15,288.5,38.5,2.55,11.65,77.0,29.62,19.68
2018,4,26,18,30,175.0,27.0,2.4,11.3,38.0,21.4,3.93
2018,4,26,18,45,90.5,14.0,2.25,10.95,19.5,13.76,0.0
2018,4,26,19,0,6.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.1,10.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.05,11.0,9.5,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.2,11.5,19.0,28.4,0.0
2018,4,27,5,45,158.5,30.5,1.3,11.95,47.5,74.77,41.1
2018,4,27,6,0,242.0,44.0,1.4,12.4,76.0,121.32,87.0
2018,4,27,6,15,275.5,59.0,1.5,12.8,110.5,161.81,123.98
2018,4,27,6,30,309.0,74.0,1.6,13.2,145.0,205.92,163.49
2018,4,27,6,45,234.5,101.0,1.7,13.55,163.0,214.95,174.04
2018,4,27,7,0,160.0,128.0,1.8,13.9,181.0,215.45,175.64
2018,4,27,7,15,319.5,129.0,1.8,14.35,257.5,313.91,257.19
2018,4,27,7,30,479.0,130.0,1.8,14.8,334.0,429.89,350.27
2018,4,27,7,45,339.0,160.5,1.75,15.2,314.0,390.31,316.73
2018,4,27,8,0,199.0,191.0,1.7,15.6,294.0,337.14,272.05
2018,4,27,8,15,155.0,214.5,1.75,15.95,299.5,338.8,271.76
2018,4,27,8,30,111.0,238.0,1.8,16.3,305.0,336.37,267.69
2018,4,27,8,45,73.5,233.5,1.85,16.65,279.0,297.31,235.55
2018,4,27,9,0,36.0,229.0,1.9,17.0,253.0,263.16,207.08
2018,4,27,9,15,93.0,276.0,1.95,17.3,344.0,362.39,284.92
2018,4,27,9,30,150.0,323.0,2.0,17.6,435.0,473.25,368.37
2018,4,27,9,45,92.0,303.0,2.05,17.85,372.5,393.19,305.54
2018,4,27,10,0,34.0,283.0,2.1,18.1,310.0,319.22,247.2
2018,4,27,10,15,57.5,328.0,2.15,18.3,376.0,388.6,300.15
2018,4,27,10,30,81.0,373.0,2.2,18.5,442.0,458.42,351.73
2018,4,27,10,45,106.0,396.5,2.25,18.65,489.0,515.48,393.3
2018,4,27,11,0,131.0,420.0,2.3,18.8,536.0,563.74,428.08
2018,4,27,11,15,170.5,417.5,2.35,18.9,571.0,598.47,453.84
2018,4,27,11,30,210.0,415.0,2.4,19.0,606.0,632.57,479.04
2018,4,27,11,45,335.5,368.5,2.45,19.1,675.5,710.7,538.25
2018,4,27,12,0,461.0,322.0,2.5,19.2,745.0,785.49,593.62
2018,4,27,12,15,341.0,360.0,2.55,19.2,672.5,695.73,527.06
2018,4,27,12,30,221.0,398.0,2.6,19.2,600.0,613.75,465.7
2018,4,27,12,45,335.5,374.0,2.6,19.2,677.0,687.85,522.54
2018,4,27,13,0,450.0,350.0,2.6,19.2,754.0,759.92,575.63
2018,4,27,13,15,445.0,347.5,2.65,19.1,740.0,738.17,560.37
2018,4,27,13,30,440.0,345.0,2.7,19.0,726.0,715.23,544.89
2018,4,27,13,45,551.0,286.5,2.75,18.95,750.0,730.91,559.94
2018,4,27,14,0,662.0,228.0,2.8,18.9,774.0,738.36,568.49
2018,4,27,14,15,727.0,192.5,2.85,18.75,770.5,724.07,560.23
2018,4,27,14,30,792.0,157.0,2.9,18.6,767.0,703.45,547.04
2018,4,27,14,45,763.5,158.0,2.95,18.4,722.0,648.95,506.98
2018,4,27,15,0,735.0,159.0,3.0,18.2,677.0,595.74,467.09
2018,4,27,15,15,691.0,161.5,3.0,18.2,624.5,536.44,421.05
2018,4,27,15,30,647.0,164.0,3.0,18.2,572.0,480.11,376.36
2018,4,27,15,45,633.5,153.5,3.0,17.7,527.5,428.86,335.38
2018,4,27,16,0,620.0,143.0,3.0,17.2,483.0,378.22,293.58
2018,4,27,16,15,613.0,130.5,3.0,16.85,439.5,328.76,251.29
2018,4,27,16,30,606.0,118.0,3.0,16.5,396.0,279.59,208.18
2018,4,27,16,45,588.0,107.5,3.0,16.15,350.5,230.11,164.63
2018,4,27,17,0,570.0,97.0,3.0,15.8,305.0,182.45,123.14
2018,4,27,17,15,528.0,89.0,2.8,15.3,257.5,136.2,86.15
2018,4,27,17,30,486.0,81.0,2.6,14.8,210.0,94.92,57.97
2018,4,27,17,45,407.0,70.0,2.4,14.35,162.0,54.47,42.77
2018,4,27,18,0,328.0,59.0,2.2,13.9,114.0,44.59,33.61
2018,4,27,18,15,222.0,44.0,2.0,13.4,75.5,34.09,23.43
2018,4,27,18,30,116.0,29.0,1.8,12.9,37.0,24.0,6.79
2018,4,27,18,45,59.0,15.0,1.65,12.4,19.0,14.74,0.0
2018,4,27,19,0,2.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.45,11.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,5,15,26.0,7.5,1.25,11.6,8.5,0.0,0.0
2018,4,28,5,30,52.0,15.0,1.5,12.0,17.0,22.98,0.0
2018,4,28,5,45,92.5,29.5,1.7,12.35,39.5,56.67,32.21
2018,4,28,6,0,133.0,44.0,1.9,12.7,62.0,88.19,63.44
2018,4,28,6,15,162.0,61.5,2.05,13.05,93.0,123.78,95.19
2018,4,28,6,30,191.0,79.0,2.2,13.4,124.0,162.38,129.32
2018,4,28,6,45,243.5,96.0,2.3,13.75,168.0,213.49,173.3
2018,4,28,7,0,296.0,113.0,2.4,14.1,212.0,269.83,220.98
2018,4,28,7,15,411.0,118.0,2.45,14.4,280.5,357.83,293.7
2018,4,28,7,30,526.0,123.0,2.5,14.7,349.0,450.5,368.54
2018,4,28,7,45,340.0,158.5,2.5,15.0,311.5,389.27,317.68
2018,4,28,8,0,154.0,194.0,2.5,15.3,274.0,310.25,251.28
2018,4,28,8,15,125.0,227.5,2.5,15.5,296.5,331.65,266.85
2018,4,28,8,30,96.0,261.0,2.5,15.7,319.0,342.68,273.59
2018,4,28,8,45,114.0,272.5,2.5,15.9,346.5,379.45,301.7
2018,4,28,9,0,132.0,284.0,2.5,16.1,374.0,409.62,324.38
2018,4,28,9,15,92.5,287.0,2.5,16.3,352.0,373.75,294.72
2018,4,28,9,30,53.0,290.0,2.5,16.5,330.0,343.48,269.43
2018,4,28,9,45,32.0,248.0,2.55,16.65,272.5,280.59,219.88
2018,4,28,10,0,11.0,206.0,2.6,16.8,215.0,212.36,165.6
2018,4,28,10,15,7.0,176.0,2.65,16.9,182.0,178.68,138.82
2018,4,28,10,30,3.0,146.0,2.7,17.0,149.0,145.17,111.93
2018,4,28,10,45,6.5,184.0,2.75,17.1,190.0,186.15,144.42
2018,4,28,11,0,10.0,222.0,2.8,17.2,231.0,227.26,176.49
2018,4,28,11,15,13.0,250.5,2.8,17.2,262.5,258.42,200.55
2018,4,28,11,30,16.0,279.0,2.8,17.2,294.0,289.5,224.37
2018,4,28,11,45,30.0,311.5,2.85,17.2,339.5,341.09,264.17
2018,4,28,12,0,44.0,344.0,2.9,17.2,385.0,386.46,298.77
2018,4,28,12,15,29.5,305.0,2.95,17.1,332.5,331.6,256.75
2018,4,28,12,30,15.0,266.0,3.0,17.0,280.0,273.74,212.23
2018,4,28,12,45,60.5,320.5,3.05,16.9,375.0,372.61,290.01
2018,4,28,13,0,106.0,375.0,3.1,16.8,470.0,469.06,363.7
2018,4,28,13,15,70.5,338.0,3.1,16.65,400.5,393.35,305.77
2018,4,28,13,30,35.0,301.0,3.1,16.5,331.0,323.85,252.27
2018,4,28,13,45,75.0,320.5,3.15,16.35,383.0,372.94,291.84
2018,4,28,14,0,115.0,340.0,3.2,16.2,435.0,420.3,329.23
2018,4,28,14,15,264.0,321.0,3.2,16.2,528.0,505.84,397.77
2018,4,28,14,30,413.0,302.0,3.2,16.2,621.0,578.37,454.45
2018,4,28,14,45,421.5,286.5,3.25,16.2,598.0,548.43,431.81
2018,4,28,15,0,430.0,271.0,3.3,16.2,575.0,516.93,408.08
2018,4,28,15,15,414.0,256.5,3.3,16.2,534.5,471.2,372.62
2018,4,28,15,30,398.0,242.0,3.3,16.2,494.0,426.41,337.28
2018,4,28,15,45,444.0,209.5,3.25,15.85,470.5,394.54,311.71
2018,4,28,16,0,490.0,177.0,3.2,15.5,447.0,357.6,280.68
2018,4,28,16,15,497.5,156.0,3.15,15.3,407.5,312.47,241.95
2018,4,28,16,30,505.0,135.0,3.1,15.1,368.0,266.29,201.34
2018,4,28,16,45,557.5,110.5,3.1,14.9,339.0,226.55,163.74
2018,4,28,17,0,610.0,86.0,3.1,14.7,310.0,180.57,120.57
2018,4,28,17,15,582.0,78.5,2.9,14.35,265.0,134.14,82.37
2018,4,28,17,30,554.0,71.0,2.7,14.0,220.0,90.96,52.18
2018,4,28,17,45,476.5,62.0,2.55,13.6,170.5,49.42,38.45
2018,4,28,18,0,399.0,53.0,2.4,13.2,121.0,40.38,30.04
2018,4,28,18,15,287.0,41.5,2.25,12.9,81.5,31.93,21.74
2018,4,28,18,30,175.0,30.0,2.1,12.6,42.0,23.81,8.13
2018,4,28,18,45,91.0,16.0,1.95,12.3,22.0,15.73,0.0
2018,4,28,19,0,7.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.5,11.3,3.0,2.95,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.6,6.0,6.54,0.0
2018,4,29,5,45,2.0,11.5,1.9,11.9,11.5,11.52,2.88
2018,4,29,6,0,0.0,17.0,2.1,12.2,17.0,16.39,8.06
2018,4,29,6,15,0.0,25.5,2.25,12.45,25.5,24.6,15.33
2018,4,29,6,30,0.0,34.0,2.4,12.7,34.0,32.82,22.54
2018,4,29,6,45,3.5,63.5,2.55,12.95,64.5,63.11,48.51
2018,4,29,7,0,7.0,93.0,2.7,13.2,95.0,94.83,75.38
2018,4,29,7,15,17.5,123.5,2.75,13.4,130.5,131.86,106.39
2018,4,29,7,30,28.0,154.0,2.8,13.6,166.0,174.75,141.76
2018,4,29,7,45,103.5,186.0,2.8,13.8,239.0,263.87,215.54
2018,4,29,8,0,179.0,218.0,2.8,14.0,312.0,353.78,288.18
2018,4,29,8,15,128.5,200.0,2.85,14.25,270.5,304.13,246.84
2018,4,29,8,30,78.0,182.0,2.9,14.5,229.0,250.68,202.41
2018,4,29,8,45,54.5,204.0,2.95,14.75,238.0,250.78,201.15
2018,4,29,9,0,31.0,226.0,3.0,15.0,247.0,255.74,203.5
2018,4,29,9,15,17.0,179.5,3.05,15.3,191.0,190.64,150.66
2018,4,29,9,30,3.0,133.0,3.1,15.6,135.0,132.16,102.78
2018,4,29,9,45,1.5,109.5,3.15,15.85,110.5,107.67,82.72
2018,4,29,10,0,0.0,86.0,3.2,16.1,86.0,83.32,62.71
2018,4,29,10,15,0.5,91.5,3.25,16.2,92.0,89.19,67.39
2018,4,29,10,30,1.0,97.0,3.3,16.3,98.0,95.09,72.07
2018,4,29,10,45,2.0,117.0,3.35,16.45,119.0,115.69,88.59
2018,4,29,11,0,3.0,137.0,3.4,16.6,140.0,136.32,105.01
2018,4,29,11,15,14.0,207.0,3.45,16.55,220.0,216.18,168.67
2018,4,29,11,30,25.0,277.0,3.5,16.5,300.0,301.92,235.54
2018,4,29,11,45,39.0,327.5,3.5,16.5,363.5,366.13,284.84
2018,4,29,12,0,53.0,378.0,3.5,16.5,427.0,429.72,332.97
2018,4,29,12,15,31.5,301.0,3.5,16.5,330.0,329.44,256.12
2018,4,29,12,30,10.0,224.0,3.5,16.5,233.0,227.73,176.97
2018,4,29,12,45,69.0,286.5,3.5,16.5,348.5,346.54,271.7
2018,4,29,13,0,128.0,349.0,3.5,16.5,464.0,462.95,361.37
2018,4,29,13,15,244.0,335.5,3.45,16.5,549.5,548.43,428.52
2018,4,29,13,30,360.0,322.0,3.4,16.5,635.0,626.01,488.37
2018,4,29,13,45,398.0,311.5,3.4,16.45,648.5,631.93,493.4
2018,4,29,14,0,436.0,301.0,3.4,16.4,662.0,634.2,496.03
2018,4,29,14,15,380.5,288.0,3.4,16.35,594.5,561.33,441.31
2018,4,29,14,30,325.0,275.0,3.4,16.3,527.0,491.35,388.24
2018,4,29,14,45,191.5,266.0,3.4,16.25,412.5,379.53,300.59
2018,4,29,15,0,58.0,257.0,3.4,16.2,298.0,280.48,221.41
2018,4,29,15,15,54.5,242.5,3.4,16.2,279.0,260.94,206.51
2018,4,29,15,30,51.0,228.0,3.4,16.2,260.0,241.72,191.53
2018,4,29,15,45,241.5,205.0,3.4,15.95,340.5,300.13,238.65
2018,4,29,16,0,432.0,182.0,3.4,15.7,421.0,339.35,267.16
2018,4,29,16,15,535.5,146.0,3.35,15.4,413.5,317.46,245.54
2018,4,29,16,30,639.0,110.0,3.3,15.1,406.0,283.69,212.22
2018,4,29,16,45,641.5,97.0,3.3,14.8,364.0,235.05,168.03
2018,4,29,17,0,644.0,84.0,3.3,14.5,322.0,185.93,123.79
2018,4,29,17,15,595.5,77.5,3.15,14.15,270.5,135.92,83.31
2018,4,29,17,30,547.0,71.0,3.0,13.8,219.0,91.48,52.63
2018,4,29,17,45,476.0,61.5,2.85,13.45,170.5,49.84,33.09
2018,4,29,18,0,405.0,52.0,2.7,13.1,122.0,39.19,29.03
2018,4,29,18,15,295.0,40.5,2.5,12.7,82.5,31.02,21.06
2018,4,29,18,30,185.0,29.0,2.3,12.3,43.0,22.86,8.72
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,15.24,0.0
2018,4,29,19,0,8.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,15,1.5,3.5,1.9,11.2,3.5,3.44,0.0
2018,4,30,5,30,3.0,7.0,2.0,11.4,7.0,7.29,0.0
2018,4,30,5,45,1.5,15.5,2.15,11.55,15.5,15.28,5.98
2018,4,30,6,0,0.0,24.0,2.3,11.7,24.0,23.16,13.78
2018,4,30,6,15,20.5,42.0,2.3,11.95,47.0,48.52,35.36
2018,4,30,6,30,41.0,60.0,2.3,12.2,70.0,76.07,59.15
2018,4,30,6,45,106.5,84.5,2.35,12.45,118.5,136.66,110.8
2018,4,30,7,0,172.0,109.0,2.4,12.7,167.0,205.64,169.18
2018,4,30,7,15,120.5,128.0,2.4,13.05,172.0,201.29,165.28
2018,4,30,7,30,69.0,147.0,2.4,13.4,177.0,191.13,155.92
2018,4,30,7,45,109.0,180.5,2.4,13.75,234.5,261.31,213.34
2018,4,30,8,0,149.0,214.0,2.4,14.1,292.0,329.11,267.38
2018,4,30,8,15,183.0,239.0,2.35,14.4,344.5,386.21,311.76
2018,4,30,8,30,217.0,264.0,2.3,14.7,397.0,445.53,356.91
2018,4,30,8,45,175.0,287.5,2.3,14.95,400.0,444.46,353.39
2018,4,30,9,0,133.0,311.0,2.3,15.2,403.0,439.83,347.36
2018,4,30,9,15,210.5,326.0,2.35,15.45,481.0,525.78,413.43
2018,4,30,9,30,288.0,341.0,2.4,15.7,559.0,624.06,486.21
2018,4,30,9,45,282.5,358.5,2.45,15.9,580.0,643.64,498.43
2018,4,30,10,0,277.0,376.0,2.5,16.1,601.0,661.81,510.13
2018,4,30,10,15,275.5,389.5,2.55,16.15,620.0,678.11,520.98
2018,4,30,10,30,274.0,403.0,2.6,16.2,639.0,693.16,530.93
2018,4,30,10,45,457.0,339.5,2.7,16.3,743.5,813.43,621.65
2018,4,30,11,0,640.0,276.0,2.8,16.4,848.0,929.97,706.54
2018,4,30,11,15,751.5,218.5,2.85,16.3,900.0,980.53,741.25
2018,4,30,11,30,863.0,161.0,2.9,16.2,952.0,1024.31,770.59
2018,4,30,11,45,863.0,162.5,2.95,16.15,957.0,1020.31,767.85
2018,4,30,12,0,863.0,164.0,3.0,16.1,962.0,1013.04,763.5
2018,4,30,12,15,860.0,165.0,3.05,16.0,958.5,999.16,754.96
2018,4,30,12,30,857.0,166.0,3.1,15.9,955.0,982.22,744.46
2018,4,30,12,45,852.0,167.0,3.15,15.85,944.0,960.48,730.59
2018,4,30,13,0,847.0,168.0,3.2,15.8,933.0,935.97,714.85
2018,4,30,13,15,844.0,166.5,3.25,15.8,916.0,908.13,696.64
2018,4,30,13,30,841.0,165.0,3.3,15.8,899.0,877.73,676.57
2018,4,30,13,45,836.0,161.5,3.3,15.85,873.5,841.33,651.74
2018,4,30,14,0,831.0,158.0,3.3,15.9,848.0,802.82,625.29
2018,4,30,14,15,822.0,155.5,3.35,15.8,816.0,760.39,596.38
2018,4,30,14,30,813.0,153.0,3.4,15.7,784.0,716.51,564.77
2018,4,30,14,45,802.0,149.0,3.4,15.6,746.0,668.66,529.01
2018,4,30,15,0,791.0,145.0,3.4,15.5,708.0,619.99,491.78
2018,4,30,15,15,774.0,141.5,3.4,15.5,664.5,566.24,449.58
2018,4,30,15,30,757.0,138.0,3.4,15.5,621.0,513.97,407.41
2018,4,30,15,45,734.5,134.0,3.4,15.1,573.0,459.21,362.73
2018,4,30,16,0,712.0,130.0,3.4,14.7,525.0,405.77,317.82
2018,4,30,16,15,680.0,125.0,3.35,14.35,473.5,349.65,269.69
2018,4,30,16,30,648.0,120.0,3.3,14.0,422.0,296.43,223.11
2018,4,30,16,45,606.0,113.5,3.3,13.7,369.5,242.58,176.15
2018,4,30,17,0,564.0,107.0,3.3,13.4,317.0,193.28,133.75
2018,4,30,17,15,509.0,98.5,3.2,13.1,265.5,144.61,94.69
2018,4,30,17,30,454.0,90.0,3.1,12.8,214.0,102.29,65.1
2018,4,30,17,45,377.5,77.5,3.0,12.45,166.0,62.63,44.33
2018,4,30,18,0,301.0,65.0,2.9,12.1,118.0,49.15,37.99
2018,4,30,18,15,204.5,49.0,2.75,11.85,79.5,37.97,27.22
2018,4,30,18,30,108.0,33.0,2.6,11.6,41.0,27.15,12.53
2018,4,30,18,45,55.0,17.5,2.45,11.35,21.5,17.2,0.0
2018,4,30,19,0,2.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.2,10.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,5,15,19.5,9.0,2.2,10.4,10.0,11.07,0.0
2018,5,1,5,30,39.0,18.0,2.3,10.6,20.0,25.86,0.0
2018,5,1,5,45,110.5,35.5,2.35,10.75,49.5,68.4,43.76
2018,5,1,6,0,182.0,53.0,2.4,10.9,79.0,112.87,83.6
2018,5,1,6,15,237.5,67.0,2.35,11.05,116.0,160.29,125.44
2018,5,1,6,30,293.0,81.0,2.3,11.2,153.0,209.92,169.28
2018,5,1,6,45,288.0,100.0,2.3,11.35,184.5,238.71,195.77
2018,5,1,7,0,283.0,119.0,2.3,11.5,216.0,271.63,224.53
2018,5,1,7,15,270.0,144.0,2.25,11.9,249.0,305.93,252.89
2018,5,1,7,30,257.0,169.0,2.2,12.3,282.0,338.34,278.61
2018,5,1,7,45,312.0,184.0,2.15,12.7,337.5,401.14,328.74
2018,5,1,8,0,367.0,199.0,2.1,13.1,393.0,468.24,380.83
2018,5,1,8,15,477.5,189.5,2.05,13.6,467.0,560.53,451.76
2018,5,1,8,30,588.0,180.0,2.0,14.1,541.0,656.27,522.82
2018,5,1,8,45,672.0,165.0,2.0,14.6,606.5,729.23,575.25
2018,5,1,9,0,756.0,150.0,2.0,15.1,672.0,805.38,626.56
2018,5,1,9,15,783.0,147.0,2.05,15.6,715.0,845.12,651.47
2018,5,1,9,30,810.0,144.0,2.1,16.1,758.0,887.02,677.92
2018,5,1,9,45,836.5,136.5,2.15,16.6,795.5,922.18,699.44
2018,5,1,10,0,863.0,129.0,2.2,17.1,833.0,949.89,715.85
2018,5,1,10,15,870.5,130.5,2.25,17.45,861.0,972.62,729.35
2018,5,1,10,30,878.0,132.0,2.3,17.8,889.0,992.42,740.97
2018,5,1,10,45,884.0,132.0,2.35,18.15,909.5,1006.13,748.63
2018,5,1,11,0,890.0,132.0,2.4,18.5,930.0,1016.65,754.35
2018,5,1,11,15,893.5,132.5,2.45,18.7,943.5,1021.95,757.21
2018,5,1,11,30,897.0,133.0,2.5,18.9,957.0,1023.93,758.06
2018,5,1,11,45,899.0,133.0,2.5,19.1,962.5,1020.57,755.03
2018,5,1,12,0,901.0,133.0,2.5,19.3,968.0,1013.87,750.0
2018,5,1,12,15,902.0,131.5,2.55,19.35,965.5,1001.39,742.26
2018,5,1,12,30,903.0,130.0,2.6,19.4,963.0,985.68,732.5
2018,5,1,12,45,902.5,128.0,2.65,19.5,952.5,964.91,719.3
2018,5,1,13,0,902.0,126.0,2.7,19.6,942.0,941.08,704.1
2018,5,1,13,15,898.0,125.0,2.75,19.6,924.0,912.21,685.74
2018,5,1,13,30,894.0,124.0,2.8,19.6,906.0,880.67,665.5
2018,5,1,13,45,889.0,122.5,2.85,19.6,881.5,845.31,642.48
2018,5,1,14,0,884.0,121.0,2.9,19.6,857.0,807.64,617.66
2018,5,1,14,15,863.5,125.5,3.0,19.4,821.5,762.15,587.77
2018,5,1,14,30,843.0,130.0,3.1,19.2,786.0,716.01,556.63
2018,5,1,14,45,726.5,168.0,3.15,19.05,713.5,637.32,497.37
2018,5,1,15,0,610.0,206.0,3.2,18.9,641.0,567.21,443.54
2018,5,1,15,15,542.5,213.5,3.2,18.9,583.0,504.59,395.11
2018,5,1,15,30,475.0,221.0,3.2,18.9,525.0,447.68,350.3
2018,5,1,15,45,482.0,200.0,3.3,18.25,488.5,404.86,316.95
2018,5,1,16,0,489.0,179.0,3.4,17.6,452.0,360.86,281.34
2018,5,1,16,15,501.0,158.0,3.4,17.1,414.5,317.52,244.65
2018,5,1,16,30,513.0,137.0,3.4,16.6,377.0,272.65,205.52
2018,5,1,16,45,555.5,112.0,3.4,16.05,344.0,229.96,166.28
2018,5,1,17,0,598.0,87.0,3.4,15.5,311.0,182.24,122.36
2018,5,1,17,15,556.0,81.0,3.35,14.9,264.0,136.05,84.86
2018,5,1,17,30,514.0,75.0,3.3,14.3,217.0,94.72,55.94
2018,5,1,17,45,444.0,66.5,3.2,13.7,170.5,55.75,37.06
2018,5,1,18,0,374.0,58.0,3.1,13.1,124.0,43.38,32.78
2018,5,1,18,15,267.0,45.0,2.95,12.7,84.5,34.54,24.25
2018,5,1,18,30,160.0,32.0,2.8,12.3,45.0,25.25,12.04
2018,5,1,18,45,83.0,17.0,2.65,11.85,23.5,16.71,0.0
2018,5,1,19,0,6.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,1.8,10.65,13.5,16.15,0.0
2018,5,2,5,30,92.0,22.0,1.8,10.8,27.0,40.95,0.0
2018,5,2,5,45,198.5,37.5,1.85,10.95,62.5,93.94,61.37
2018,5,2,6,0,305.0,53.0,1.9,11.1,98.0,151.25,111.88
2018,5,2,6,15,388.5,63.5,1.85,11.4,144.5,207.18,161.16
2018,5,2,6,30,472.0,74.0,1.8,11.7,191.0,273.68,219.16
2018,5,2,6,45,532.5,81.5,1.75,12.05,242.5,334.46,271.8
2018,5,2,7,0,593.0,89.0,1.7,12.4,294.0,400.7,327.35
2018,5,2,7,15,636.5,94.0,1.65,12.9,346.5,460.1,375.55
2018,5,2,7,30,680.0,99.0,1.6,13.4,399.0,522.51,424.33
2018,5,2,7,45,714.0,102.5,1.5,13.95,451.5,579.84,467.08
2018,5,2,8,0,748.0,106.0,1.4,14.5,504.0,638.56,509.17
2018,5,2,8,15,772.0,108.5,1.35,15.05,553.0,688.01,542.68
2018,5,2,8,30,796.0,111.0,1.3,15.6,602.0,739.3,575.57
2018,5,2,8,45,815.5,112.5,1.2,16.15,647.5,785.4,603.33
2018,5,2,9,0,835.0,114.0,1.1,16.7,693.0,830.39,629.49
2018,5,2,9,15,849.0,115.5,1.1,17.2,733.5,869.22,652.39
2018,5,2,9,30,863.0,117.0,1.1,17.7,774.0,900.95,670.34
2018,5,2,9,45,874.5,117.5,1.05,18.25,808.5,932.08,686.81
2018,5,2,10,0,886.0,118.0,1.0,18.8,843.0,960.7,701.38
2018,5,2,10,15,893.0,119.0,1.1,19.2,870.5,982.85,714.89
2018,5,2,10,30,900.0,120.0,1.2,19.6,898.0,1001.97,726.58
2018,5,2,10,45,905.0,120.0,1.3,20.05,918.0,1014.95,734.31
2018,5,2,11,0,910.0,120.0,1.4,20.5,938.0,1024.66,740.11
2018,5,2,11,15,913.0,121.0,1.55,20.7,951.5,1030.1,744.81
2018,5,2,11,30,916.0,122.0,1.7,20.9,965.0,1032.12,747.4
2018,5,2,11,45,917.5,121.5,1.85,21.15,970.0,1027.72,745.78
2018,5,2,12,0,919.0,121.0,2.0,21.4,975.0,1019.93,742.02
2018,5,2,12,15,918.5,121.5,2.1,21.4,972.5,1007.88,735.62
2018,5,2,12,30,918.0,122.0,2.2,21.4,970.0,992.55,727.13
2018,5,2,12,45,916.5,120.5,2.35,21.4,959.5,971.1,715.16
2018,5,2,13,0,915.0,119.0,2.5,21.4,949.0,946.59,701.04
2018,5,2,13,15,911.0,118.0,2.6,21.3,930.5,917.44,683.47
2018,5,2,13,30,907.0,117.0,2.7,21.2,912.0,885.57,663.91
2018,5,2,13,45,901.0,116.0,2.75,21.1,886.5,849.52,640.91
2018,5,2,14,0,895.0,115.0,2.8,21.0,861.0,811.2,616.13
2018,5,2,14,15,887.5,113.5,2.8,20.8,829.5,769.2,588.43
2018,5,2,14,30,880.0,112.0,2.8,20.6,798.0,725.43,559.15
2018,5,2,14,45,869.5,109.5,2.8,20.4,760.0,677.18,524.74
2018,5,2,15,0,859.0,107.0,2.8,20.2,722.0,627.86,488.09
2018,5,2,15,15,844.5,104.5,2.8,20.2,678.5,573.94,446.68
2018,5,2,15,30,830.0,102.0,2.8,20.2,635.0,520.97,404.77
2018,5,2,15,45,812.5,98.5,2.75,19.6,587.5,465.76,360.67
2018,5,2,16,0,795.0,95.0,2.7,19.0,540.0,411.21,315.62
2018,5,2,16,15,771.5,91.0,2.65,18.55,489.5,354.98,267.81
2018,5,2,16,30,748.0,87.0,2.6,18.1,439.0,300.57,220.36
2018,5,2,16,45,714.5,82.5,2.55,17.65,386.5,242.75,170.03
2018,5,2,17,0,681.0,78.0,2.5,17.2,334.0,190.67,124.94
2018,5,2,17,15,634.5,72.0,2.4,16.6,282.0,139.19,83.35
2018,5,2,17,30,588.0,66.0,2.3,16.0,230.0,92.99,51.11
2018,5,2,17,45,518.5,58.5,2.2,15.35,181.0,50.52,30.88
2018,5,2,18,0,449.0,51.0,2.1,14.7,132.0,37.65,27.58
2018,5,2,18,15,341.0,40.5,1.95,14.1,90.5,31.27,21.36
2018,5,2,18,30,233.0,30.0,1.8,13.5,49.0,23.48,11.38
2018,5,2,18,45,127.5,17.0,1.65,12.9,26.5,16.71,0.0
2018,5,2,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.5,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,1.9,11.4,3.0,3.42,0.0
2018,5,3,5,30,8.0,6.0,2.0,11.5,6.0,7.46,0.0
2018,5,3,5,45,4.0,10.0,2.05,11.55,10.0,10.62,2.69
2018,5,3,6,0,0.0,14.0,2.1,11.6,14.0,13.5,5.75
2018,5,3,6,15,0.0,21.5,2.05,11.75,21.5,20.74,12.15
2018,5,3,6,30,0.0,29.0,2.0,11.9,29.0,27.98,18.51
2018,5,3,6,45,0.0,51.5,2.0,12.0,51.5,49.75,37.28
2018,5,3,7,0,0.0,74.0,2.0,12.1,74.0,71.77,56.02
2018,5,3,7,15,0.0,75.0,1.95,12.35,75.0,72.52,56.45
2018,5,3,7,30,0.0,76.0,1.9,12.6,76.0,73.49,57.03
2018,5,3,7,45,0.0,85.0,1.9,12.85,85.0,82.22,64.12
2018,5,3,8,0,0.0,94.0,1.9,13.1,94.0,91.08,71.21
2018,5,3,8,15,0.0,112.0,1.95,13.55,112.0,108.9,85.6
2018,5,3,8,30,0.0,130.0,2.0,14.0,130.0,126.76,99.81
2018,5,3,8,45,1.0,146.5,2.0,14.45,147.0,143.94,113.33
2018,5,3,9,0,2.0,163.0,2.0,14.9,164.0,161.2,126.76
2018,5,3,9,15,8.0,202.5,2.05,15.35,208.5,206.02,162.19
2018,5,3,9,30,14.0,242.0,2.1,15.8,253.0,251.31,197.28
2018,5,3,9,45,39.5,294.0,2.15,16.2,326.0,335.5,262.47
2018,5,3,10,0,65.0,346.0,2.2,16.6,399.0,414.26,321.72
2018,5,3,10,15,191.0,366.0,2.25,16.9,530.0,564.28,435.82
2018,5,3,10,30,317.0,386.0,2.3,17.2,661.0,717.06,546.6
2018,5,3,10,45,524.0,305.0,2.35,17.5,771.5,843.98,639.55
