Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,0,731.0,224.0,2.4,17.8,882.0,967.51,725.29
2018,5,3,11,15,824.0,174.0,2.45,17.95,926.0,1003.68,747.68
2018,5,3,11,30,917.0,124.0,2.5,18.1,970.0,1035.89,768.26
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,1017.49,755.03
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,1001.75,744.19
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,973.71,725.86
2018,5,3,12,30,757.0,220.0,2.6,18.8,921.0,946.87,708.41
2018,5,3,12,45,830.5,175.5,2.65,18.95,936.5,950.98,711.72
2018,5,3,13,0,904.0,131.0,2.7,19.1,952.0,949.22,710.91
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,924.67,694.75
2018,5,3,13,30,925.0,112.0,2.7,19.2,924.0,896.66,676.43
2018,5,3,13,45,920.0,110.0,2.75,19.25,898.5,859.91,652.46
2018,5,3,14,0,915.0,108.0,2.8,19.3,873.0,820.78,626.68
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,777.83,597.87
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,733.14,567.53
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,684.32,532.61
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,634.44,495.12
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,580.07,453.17
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,523.82,408.7
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,467.65,363.24
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,412.21,316.99
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,356.98,269.72
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,303.8,223.11
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,245.77,172.61
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,193.88,127.74
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,142.65,86.43
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,96.99,54.52
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,54.44,33.61
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,40.27,29.91
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,33.53,23.37
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,25.09,13.1
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,17.69,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,17.24,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,46.34,0.0
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,94.86,63.09
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,149.7,110.97
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,114.44,88.04
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,63.1,47.87
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,121.34,97.9
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,182.87,149.25
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,280.97,230.3
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,386.44,314.84
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,465.75,375.96
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,545.02,435.24
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,596.37,469.86
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,652.12,505.89
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,681.68,521.24
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,711.99,536.24
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,769.71,572.48
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,825.34,605.48
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,868.77,628.76
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,911.24,650.97
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,921.81,655.28
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,928.62,657.84
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,930.74,657.25
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,929.17,653.7
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,960.45,676.77
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,988.51,695.66
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,946.85,670.56
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,902.4,642.37
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,915.94,652.18
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,926.0,659.06
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,937.85,666.47
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,943.1,669.81
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,915.12,653.45
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,884.44,635.62
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,848.49,613.67
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,810.22,590.07
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,767.9,565.41
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,723.95,538.91
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,670.94,503.23
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,618.54,466.4
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,565.19,427.16
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,511.75,386.67
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,458.19,346.85
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,404.75,305.0
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,352.93,262.16
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,300.08,217.32
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,245.07,170.46
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,193.48,126.7
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,142.91,86.37
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,97.63,54.77
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,56.03,34.12
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,41.01,30.26
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,33.81,23.42
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,25.01,13.34
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,17.69,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,7.06,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,14.04,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,26.97,16.11
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,40.01,28.09
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,61.95,47.11
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,84.17,66.23
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,111.89,89.69
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,140.36,113.39
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,172.64,139.9
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,201.58,163.24
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,274.61,222.94
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,359.84,290.77
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,411.39,329.97
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,464.7,369.88
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,527.74,416.68
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,585.15,458.47
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,653.04,506.92
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,732.67,561.74
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,751.32,570.07
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,767.48,577.06
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,788.18,588.09
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,807.12,597.72
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,745.02,549.61
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,687.02,504.77
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,710.57,521.71
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,733.03,537.01
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,771.98,563.48
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,808.9,588.08
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,708.82,519.98
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,606.06,448.44
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,618.77,460.61
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,629.65,470.58
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,646.24,485.55
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,656.49,496.03
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,537.92,410.56
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,427.14,328.29
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,337.63,262.09
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,250.8,195.81
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,244.93,192.15
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,239.28,188.44
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,231.99,182.96
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,223.97,176.93
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,222.75,176.95
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,221.79,176.99
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,226.11,179.86
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,224.98,177.01
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,209.44,159.3
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,179.54,127.92
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,142.32,94.21
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,100.58,60.41
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,61.07,39.16
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,43.8,33.28
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,35.83,25.62
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,27.46,15.87
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,19.66,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,4.91,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,18.13,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,44.01,9.93
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,99.59,67.76
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,163.34,121.97
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,204.11,160.04
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,247.53,199.64
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,330.53,270.24
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,423.75,347.8
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,484.95,397.7
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,549.11,448.32
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,603.62,489.8
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,660.48,531.63
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,704.16,561.21
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,746.06,588.81
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,777.83,609.05
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,805.88,626.54
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,860.45,662.63
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,909.96,694.4
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,932.8,707.67
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,946.1,714.74
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,961.47,724.67
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,973.22,732.21
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,981.32,736.98
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,990.79,742.79
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,982.45,736.9
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,970.67,728.96
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,963.08,724.19
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,952.78,717.62
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,933.61,704.23
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,912.38,688.9
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,877.45,664.38
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,841.72,639.23
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,785.36,599.18
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,730.32,559.68
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,702.89,541.17
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,673.76,521.03
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,626.2,486.37
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,580.05,452.39
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,483.1,379.3
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,393.46,310.5
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,364.03,287.63
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,335.55,265.14
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,317.09,251.0
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,297.02,235.04
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,252.04,198.95
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,209.41,164.43
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,191.2,147.67
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,165.17,123.73
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,125.38,91.63
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,89.66,64.09
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,68.06,49.46
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,54.12,42.39
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,40.93,30.07
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,28.72,17.2
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,16.36,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,3.93,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,26.8,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,68.25,22.53
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,121.35,82.49
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,184.81,137.15
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,243.45,189.23
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,309.84,247.27
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,370.53,299.62
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,435.63,353.75
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,494.52,401.25
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,554.04,447.61
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,609.72,489.49
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,665.93,530.4
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,717.05,564.72
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,767.54,597.79
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,812.52,626.18
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,851.31,649.83
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,890.05,673.51
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,926.78,695.55
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,957.97,713.66
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,986.56,729.97
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,1008.68,742.13
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,1027.65,752.32
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,1040.9,758.89
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,1050.77,763.44
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,1053.66,763.81
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,1053.09,762.19
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,1041.12,754.22
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,1025.8,744.32
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,1001.74,729.15
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,970.09,709.11
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,954.13,699.32
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,934.93,687.29
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,889.88,658.47
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,843.07,628.03
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,800.45,599.03
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,757.44,569.3
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,738.46,558.5
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,713.14,542.52
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,672.0,513.66
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,627.85,481.83
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,581.37,446.65
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,533.11,409.05
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,478.13,366.13
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,423.75,322.16
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,367.68,275.36
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,313.2,228.61
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,254.74,178.43
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,201.98,133.08
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,150.2,91.14
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,103.68,57.94
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,59.83,35.03
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,40.42,29.9
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,34.67,24.38
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,27.3,16.19
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,16.3,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,5.9,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,28.66,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,73.44,28.34
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,126.42,85.97
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,189.38,140.57
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,247.33,192.59
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,312.44,250.12
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,370.52,301.16
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,432.46,353.89
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,488.25,399.9
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,547.34,446.92
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,601.24,488.51
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,655.47,528.95
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,704.24,562.87
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,752.13,595.48
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,794.14,623.34
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,829.92,646.35
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,865.94,669.24
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,899.7,690.23
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,920.43,702.04
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,931.7,707.47
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,905.5,688.05
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,865.58,655.65
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,933.91,705.02
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,995.72,743.96
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,1008.31,749.58
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,1023.95,757.79
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,971.55,721.59
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,915.18,681.92
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,848.35,633.21
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,782.36,584.36
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,805.68,601.97
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,824.83,615.79
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,854.07,641.72
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,868.86,652.97
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,837.13,632.7
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,802.27,610.31
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,760.78,583.42
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,717.6,554.91
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,672.67,523.71
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,625.83,489.38
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,574.27,449.29
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,522.41,407.91
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,466.03,363.01
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,412.49,318.75
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,356.8,270.99
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,303.24,224.0
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,248.99,176.32
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,195.51,129.86
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,145.27,88.63
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,100.3,56.09
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,58.43,33.86
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,39.29,28.98
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,33.97,23.82
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,27.21,16.36
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,17.1,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,7.86,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,30.21,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,77.18,33.4
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,130.85,89.22
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,194.98,144.52
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,204.56,159.82
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,198.99,159.79
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,236.46,192.5
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,273.01,223.21
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,353.99,289.66
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,438.59,357.59
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,479.81,388.89
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,519.83,418.6
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,581.34,465.4
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,649.43,515.91
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,651.98,514.39
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,651.02,510.41
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,747.07,582.98
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,846.77,653.78
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,916.73,700.36
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,986.48,746.15
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,1007.32,758.6
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,1024.96,769.35
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,1037.79,776.99
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,1047.23,782.51
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,1051.26,784.33
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,1051.78,783.99
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,1047.3,780.63
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,1039.35,775.13
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,1025.63,765.56
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,1008.64,753.94
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,986.15,738.74
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,960.72,721.65
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,931.29,702.34
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,899.14,681.14
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,862.68,657.27
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,823.91,631.58
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,781.03,602.61
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,736.36,572.06
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,688.6,538.35
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,639.74,501.64
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,587.82,461.23
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,535.56,419.45
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,477.61,373.09
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,422.4,327.27
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,365.9,278.95
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,311.45,231.19
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,256.22,182.49
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,201.66,134.83
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,150.51,92.58
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,104.75,59.17
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,62.18,36.3
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,41.89,31.48
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,35.73,25.55
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,27.97,17.31
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,17.46,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,7.86,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,24.66,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,62.68,29.76
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,102.14,71.27
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,146.86,110.58
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,196.94,154.75
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,253.08,203.74
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,316.91,258.24
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,390.67,319.62
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,462.6,378.14
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,540.79,439.99
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,598.44,483.87
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,655.64,526.29
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,705.42,561.04
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,754.72,594.29
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,799.59,624.13
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,843.11,652.65
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,876.44,673.92
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,907.0,693.21
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,906.92,691.25
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,896.93,682.88
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,883.78,670.49
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,865.1,653.89
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,881.85,664.91
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,896.5,674.23
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,911.46,684.05
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,924.24,692.37
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,966.99,724.27
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,1001.11,746.5
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,976.94,729.78
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,954.32,714.67
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,952.64,714.23
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,945.55,710.05
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,912.67,689.45
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,880.63,669.4
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,838.33,641.78
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,795.25,613.31
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,749.62,582.27
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,702.98,548.8
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,670.66,526.33
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,632.5,498.54
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,581.74,458.87
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,530.44,417.78
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,475.77,373.62
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,421.99,328.8
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,366.15,281.02
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,309.82,231.89
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,255.15,183.79
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,204.15,139.17
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,154.23,98.09
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,110.29,65.93
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,69.54,43.38
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,48.08,37.11
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,40.29,29.67
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,32.09,20.98
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,19.53,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,7.86,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,26.83,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,68.25,34.34
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,109.58,76.48
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,157.1,118.23
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,208.38,163.52
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,265.85,213.62
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,338.57,275.18
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,418.44,341.31
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,468.26,381.71
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,517.95,420.71
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,564.26,455.8
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,609.55,489.06
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,666.22,530.67
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,724.21,571.03
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,760.12,594.25
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,792.93,615.15
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,838.03,644.63
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,878.75,670.59
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,920.5,697.19
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,960.82,722.54
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,992.43,741.9
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,1028.3,764.07
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,1042.78,772.11
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,1053.97,778.24
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,1060.31,781.23
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,1063.19,782.11
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,1059.57,779.28
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,1052.48,774.34
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,1039.07,765.31
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,1022.33,754.24
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,1000.95,740.18
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,976.46,724.14
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,947.12,705.45
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,914.98,684.81
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,877.9,660.28
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,838.4,633.95
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,795.86,605.63
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,751.47,575.7
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,702.84,541.72
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,653.03,504.58
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,600.26,464.13
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,547.12,422.3
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,488.92,375.92
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,433.29,330.06
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,376.17,281.82
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,320.63,233.75
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,264.66,184.93
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,211.55,138.79
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,155.49,92.88
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,106.67,57.15
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,61.53,32.71
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,37.02,26.77
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,32.03,22.04
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,26.73,16.37
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,17.42,0.0
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,8.85,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,35.17,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,85.86,44.91
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,138.28,94.87
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,201.71,148.61
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,261.12,200.54
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,327.69,257.56
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,387.49,307.97
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,449.98,358.86
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,508.48,404.85
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,568.81,450.57
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,623.42,490.55
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,678.41,528.78
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,728.87,561.62
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,774.61,590.49
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,819.05,618.08
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,861.91,644.14
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,898.55,665.94
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,932.69,685.9
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,960.9,702.61
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,986.12,717.42
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,1007.05,730.55
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,1024.85,741.79
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,1037.93,749.38
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,1047.67,755.0
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,1051.51,758.07
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,1051.92,759.11
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,1046.43,756.35
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,1037.58,751.56
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,1022.09,742.38
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,1003.49,731.27
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,979.63,717.35
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,953.07,701.57
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,924.06,684.18
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,892.49,664.89
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,856.04,642.07
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,817.55,617.56
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,775.13,589.71
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,731.18,560.46
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,683.42,526.48
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,634.92,490.79
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,583.31,451.42
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,531.61,410.94
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,476.51,367.63
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,422.49,323.81
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,364.48,275.5
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,310.86,229.54
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,257.2,183.14
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,206.95,139.83
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,157.13,99.14
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,112.53,66.35
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,70.37,42.24
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,45.98,34.79
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,38.07,27.47
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,30.23,19.54
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,18.54,0.0
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,7.86,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,28.81,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,68.01,37.8
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,117.66,83.25
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,174.91,132.24
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,229.8,180.5
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,292.14,234.61
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,351.27,285.37
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,413.02,336.93
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,470.74,383.5
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,531.07,430.57
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,585.6,471.72
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,641.21,512.43
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,690.95,547.38
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,738.29,578.78
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,783.2,607.37
