Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.97,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,5.3,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,8.67,1.3
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,13.98,6.14
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,19.29,10.87
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,26.05,16.79
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,32.82,22.64
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,56.25,42.66
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,80.14,62.8
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,124.15,99.56
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,173.6,140.08
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,178.84,143.49
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,187.58,149.75
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,196.31,156.17
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,205.01,162.52
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,259.26,205.35
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,322.03,253.82
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,335.65,263.22
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,349.08,272.61
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,386.21,300.23
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,423.51,327.54
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,464.77,357.85
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,506.03,387.79
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,536.57,409.8
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,574.3,436.82
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,613.07,465.17
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,651.12,492.75
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,647.75,489.48
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,643.62,485.99
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,721.82,546.42
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,794.52,601.29
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,874.07,663.21
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,937.69,706.71
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,919.11,694.1
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,896.77,679.65
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,863.0,657.3
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,826.82,633.22
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,786.22,606.07
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,743.81,577.35
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,697.47,545.17
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,649.89,509.56
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,598.95,470.3
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,547.59,429.68
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,494.58,387.38
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,439.19,341.91
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,384.05,295.0
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,330.32,248.03
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,276.17,200.16
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,224.7,154.46
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,170.68,108.32
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,123.43,70.97
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,78.73,42.35
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,40.39,30.43
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,35.66,25.98
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,31.5,21.73
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,22.53,11.61
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,15.73,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,7.86,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,6.21,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,22.86,0.0
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,42.91,26.4
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,103.15,74.51
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,174.64,133.91
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,124.35,97.96
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,45.39,33.35
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,46.85,34.58
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,48.3,35.68
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,62.34,47.35
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,76.4,58.84
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,84.01,64.84
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,91.72,70.86
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,103.21,79.88
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,114.67,88.77
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,172.3,134.77
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,230.76,180.21
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,247.29,192.28
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,263.85,204.44
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,291.22,224.88
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,325.84,250.51
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,359.29,275.22
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,392.74,299.68
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,358.24,273.12
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,323.73,246.75
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,234.44,178.96
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,152.01,115.08
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,134.31,101.3
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,116.66,87.39
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,195.22,149.14
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,276.63,211.75
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,348.07,265.95
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,418.31,318.48
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,407.36,311.06
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,396.31,303.88
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,380.89,293.09
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,365.66,282.38
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,332.21,257.73
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,300.09,233.85
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,270.12,211.37
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,240.61,188.96
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,229.66,180.78
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,218.51,172.34
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,200.32,158.56
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,182.33,144.8
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,165.61,131.52
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,149.86,118.68
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,143.11,113.42
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,136.6,108.41
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,126.33,98.9
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,109.58,83.89
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,83.26,62.7
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,57.73,45.93
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,44.06,33.44
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,30.36,20.78
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,19.56,9.59
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,8.85,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,4.42,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,8.87,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,32.4,3.95
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,63.48,41.94
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,87.43,64.39
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,114.87,89.07
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,109.32,86.4
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,96.92,76.87
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,86.57,68.26
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,72.53,56.1
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,129.39,103.54
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,192.9,155.18
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,252.18,202.7
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,314.0,251.23
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,352.66,280.51
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,399.48,315.58
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,434.35,341.21
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,469.78,367.01
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,457.01,355.1
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,433.72,335.64
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,401.0,309.98
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,367.55,283.69
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,336.39,259.64
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,298.89,230.64
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,284.83,219.7
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,270.77,208.69
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,346.95,266.87
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,417.63,319.63
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,370.41,283.93
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,319.0,245.18
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,329.82,253.9
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,335.7,258.69
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,363.89,280.78
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,391.02,301.86
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,364.5,281.68
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,338.45,261.96
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,285.5,221.61
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,233.51,181.51
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,210.42,163.5
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,188.41,146.17
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,196.18,152.66
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,203.72,158.96
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,223.37,174.99
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,242.27,190.28
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,274.27,216.26
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,300.39,236.57
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,277.06,217.52
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,252.92,197.58
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,227.18,175.0
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,199.97,150.28
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,167.23,120.87
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,126.59,85.83
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,89.83,59.87
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,57.05,45.01
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,45.37,34.4
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,34.99,24.7
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,24.44,13.6
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,14.4,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,8.36,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,5.22,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,21.15,1.77
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,39.89,24.79
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,51.82,36.78
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,64.5,48.67
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,68.9,53.12
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,73.53,57.29
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,73.21,56.96
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,73.05,56.67
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,90.11,70.79
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,107.15,84.66
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,109.47,86.17
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,111.83,87.74
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,112.24,87.73
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,112.69,87.76
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,119.99,93.41
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,127.33,99.05
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,137.17,106.66
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,147.03,114.25
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,188.36,146.98
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,229.99,179.38
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,319.94,248.78
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,405.4,312.65
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,560.6,428.43
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,715.75,538.49
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,762.82,571.94
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,814.44,608.84
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,906.76,677.32
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,990.77,733.28
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,991.32,733.44
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,983.89,729.31
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,967.02,719.05
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,947.03,706.77
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,920.8,690.1
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,891.98,671.65
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,858.5,650.38
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,822.82,627.36
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,782.42,600.56
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,740.4,572.32
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,694.21,539.84
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,647.2,505.09
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,596.93,466.65
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,546.5,427.1
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,493.92,385.46
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,442.21,343.22
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,383.95,294.69
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,330.37,248.76
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,276.52,202.1
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,226.11,158.22
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,178.53,118.09
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,135.64,84.44
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,93.79,57.22
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,58.65,46.43
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,48.16,36.86
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,40.71,29.68
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,28.6,17.12
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,16.79,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,9.83,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,13.08,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,49.64,12.49
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,95.19,63.12
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,143.59,104.31
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,202.1,154.27
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,258.49,203.12
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,320.61,255.84
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,377.6,303.27
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,438.75,352.38
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,492.26,394.12
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,547.13,435.51
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,591.86,467.7
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,635.33,498.01
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,693.48,538.6
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,751.69,576.99
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,798.58,607.24
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,840.31,633.65
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,875.85,655.4
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,909.32,675.65
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,938.55,693.09
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,965.29,708.87
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,986.03,720.74
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,1003.83,730.8
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,1016.58,737.84
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,1026.18,743.0
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,1030.06,745.32
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,1030.69,745.7
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,1026.58,742.79
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,1019.25,737.96
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,1007.27,730.55
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,992.18,721.23
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,972.19,709.21
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,949.32,695.29
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,921.31,677.82
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,890.71,658.55
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,856.45,636.7
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,820.0,613.19
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,779.43,586.57
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,737.14,558.5
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,692.09,527.9
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,645.92,494.19
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,595.86,456.61
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,543.37,416.34
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,490.85,375.29
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,438.75,333.32
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,385.1,289.0
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,332.83,244.61
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,279.58,198.8
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,226.21,152.83
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,175.4,110.44
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,128.79,74.11
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,84.72,45.51
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,46.75,35.21
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,37.82,27.27
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,33.78,23.32
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,25.19,14.37
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,16.68,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,18.79,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,59.09,16.38
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,111.39,71.63
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,161.88,115.22
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,222.06,167.06
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,278.07,215.99
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,339.91,268.44
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,397.08,315.71
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,456.66,363.05
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,511.97,405.21
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,568.73,446.76
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,621.43,483.76
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,674.34,518.41
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,718.45,546.17
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,765.07,575.21
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,807.9,601.11
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,849.15,625.56
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,883.82,645.5
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,916.11,663.75
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,943.66,679.44
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,968.35,693.29
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,989.83,705.94
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,1008.34,716.78
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,1021.29,724.35
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,1031.04,730.05
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,1036.04,732.77
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,1037.74,733.58
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,1034.14,731.76
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,1027.25,728.01
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,1015.18,721.01
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,999.97,712.13
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,979.31,699.7
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,955.74,685.45
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,928.44,669.03
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,898.49,650.81
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,863.39,629.08
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,826.06,605.68
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,785.62,579.77
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,743.47,552.43
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,697.94,522.73
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,651.28,489.64
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,600.98,452.6
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,550.27,414.28
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,495.2,372.24
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,442.71,330.78
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,388.69,286.97
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,336.08,243.07
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,282.2,197.56
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,230.95,153.93
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,176.99,109.6
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,129.78,73.18
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,85.35,44.6
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,46.96,28.95
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,36.78,26.01
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,32.67,22.08
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,25.29,14.42
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,16.63,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,17.81,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,57.3,17.38
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,108.3,70.09
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,158.86,113.51
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,219.03,165.29
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,274.09,213.52
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,335.05,265.61
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,392.01,313.18
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,452.44,361.78
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,506.91,404.44
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,564.16,447.71
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,615.76,485.28
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,667.64,521.05
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,715.59,552.15
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,758.93,579.39
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,801.05,605.18
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,841.63,629.46
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,877.87,650.94
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,912.1,670.86
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,942.11,688.21
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,969.67,703.9
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,990.92,715.93
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,1009.15,726.1
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,1021.19,732.96
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,1030.03,737.91
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,1034.1,739.75
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,1034.86,739.64
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,1030.82,736.78
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,1023.51,732.0
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,1011.07,724.49
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,995.53,715.12
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,974.12,702.58
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,949.91,688.19
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,922.9,671.94
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,893.26,653.87
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,859.0,632.7
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,822.52,609.84
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,783.35,585.23
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,742.43,559.06
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,697.18,529.28
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,650.76,496.2
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,601.32,459.17
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,549.39,419.41
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,496.68,379.45
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,444.27,338.23
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,390.92,294.53
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,338.87,250.57
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,285.45,204.71
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,231.75,158.35
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,180.82,115.54
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,134.03,78.6
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,89.14,48.8
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,50.47,32.08
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,39.84,29.41
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,36.42,25.94
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,26.74,16.14
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,17.43,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,10.81,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,12.26,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,41.98,13.87
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,77.58,52.26
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,115.37,85.07
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,163.93,127.42
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,202.96,162.78
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,238.76,194.83
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,273.86,225.44
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,307.34,253.63
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,349.73,288.39
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,392.96,323.01
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,432.05,353.33
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,470.53,382.51
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,524.71,424.38
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,581.13,467.17
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,593.96,474.07
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,602.96,478.09
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,633.45,499.6
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,663.22,520.24
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,774.8,605.17
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,886.66,687.52
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,936.79,720.78
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,982.24,749.9
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,953.96,728.36
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,916.43,699.48
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,955.88,727.83
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,992.59,752.02
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,1010.67,763.29
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,1024.07,771.56
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,1012.3,763.64
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,997.53,753.97
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,976.98,740.89
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,953.65,726.19
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,927.6,709.01
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,898.94,689.99
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,864.81,667.52
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,828.51,643.32
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,789.25,616.57
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,748.34,588.36
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,701.91,554.87
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,654.5,519.11
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,604.89,480.28
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,555.12,440.39
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,502.54,398.18
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,450.57,355.19
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,394.51,307.56
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,342.63,262.18
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,288.59,214.62
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,237.92,169.8
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,188.99,127.96
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,145.31,93.05
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,102.04,63.6
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,65.92,46.19
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,52.26,40.93
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,45.38,34.2
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,33.88,22.43
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,20.84,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,11.8,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,6.0,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,16.07,2.85
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,26.57,15.81
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,44.34,31.33
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,62.37,47.1
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,69.09,53.4
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,73.13,57.02
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,96.56,76.8
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,120.16,96.41
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,144.2,116.03
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,168.41,135.5
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,219.79,177.47
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,269.13,217.11
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,317.51,255.01
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,367.02,293.15
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,444.65,353.64
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,518.59,409.99
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,511.81,401.87
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,501.73,391.61
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,525.88,408.98
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,549.81,425.92
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,553.89,427.74
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,557.05,429.0
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,568.81,437.45
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,580.15,445.58
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,693.77,532.62
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,805.4,615.35
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,889.76,680.15
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,966.31,735.0
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,973.6,739.44
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,977.3,742.05
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,960.8,730.62
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,941.46,717.46
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,920.72,703.54
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,900.38,689.94
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,867.13,667.17
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,831.65,642.83
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,792.18,615.75
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,750.98,587.22
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,705.12,554.31
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,658.18,519.02
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,599.27,473.25
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,541.21,427.33
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,457.41,360.87
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,386.9,304.51
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,331.38,259.87
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,280.62,219.03
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,248.17,190.79
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,213.02,159.53
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,179.66,126.95
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,140.55,90.32
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,100.14,61.52
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,63.14,42.68
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,48.17,37.2
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,41.98,31.17
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,30.79,19.98
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,20.02,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,11.8,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,17.68,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,56.73,21.62
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,104.39,69.99
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,153.52,112.12
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,214.0,164.31
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,269.88,213.27
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,332.0,266.37
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,389.68,314.74
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,451.21,364.53
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,506.92,407.75
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,564.63,450.84
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,616.72,488.24
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,670.89,525.47
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,720.34,557.76
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,769.31,589.12
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,812.87,615.64
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,850.62,637.83
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,887.81,660.0
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,923.18,680.72
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,954.09,698.36
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,982.63,714.38
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,1003.42,725.97
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,1021.21,735.77
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,1034.42,743.43
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,1044.39,749.16
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,1049.05,751.3
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,1050.37,751.5
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,1046.86,748.81
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,1040.03,744.19
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,1027.01,736.62
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,1010.85,727.12
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,990.23,714.42
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,966.72,699.89
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,938.93,682.84
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,908.47,663.97
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,874.22,642.97
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,837.69,620.18
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,796.56,593.91
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,753.64,566.08
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,707.91,535.9
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,661.0,502.43
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,611.19,465.42
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,560.89,427.06
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,505.42,384.79
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,452.51,342.91
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,398.22,298.6
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,345.26,254.04
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,291.06,207.65
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,239.35,162.93
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,185.27,117.56
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,137.74,79.86
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,91.87,48.95
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,51.85,30.59
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,37.64,27.18
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,34.03,23.67
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,26.72,16.32
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,18.14,0.0
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,11.3,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
