Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,966.87,708.38
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,937.64,690.24
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,903.94,668.88
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,867.8,645.74
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,828.21,620.25
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,786.62,593.12
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,741.35,563.35
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,694.63,531.21
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,644.53,494.05
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,593.74,455.42
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,541.04,414.71
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,488.2,372.66
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,433.8,328.02
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,376.92,280.29
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,321.12,232.49
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,267.43,185.73
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,214.52,140.29
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,164.96,99.23
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,113.23,60.83
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,69.35,35.75
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,37.38,27.17
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,35.07,24.94
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,29.8,19.84
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,24.22,12.38
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,17.2,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,4.91,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,21.81,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,64.07,24.91
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,117.85,76.4
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,169.5,120.78
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,230.63,173.5
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,287.07,222.93
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,349.18,275.8
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,406.39,323.33
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,465.81,370.79
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,522.63,413.82
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,580.97,455.98
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,634.72,493.27
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,688.66,528.43
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,738.25,559.15
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,783.37,586.1
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,826.99,611.37
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,869.09,635.11
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,905.57,655.63
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,939.78,674.5
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,969.26,690.23
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,995.98,704.16
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,1018.18,715.54
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,1037.38,725.12
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,1051.47,731.64
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,1062.33,736.32
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,1068.4,739.71
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,1071.11,741.2
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,1067.47,738.09
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,1060.5,733.15
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,1048.31,726.83
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,1032.95,718.62
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,1013.57,707.93
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,991.23,695.37
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,964.1,680.27
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,934.26,663.32
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,901.04,643.87
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,865.47,622.64
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,825.2,598.4
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,783.07,572.54
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,737.89,544.01
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,691.41,512.92
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,641.4,477.02
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,590.77,439.75
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,535.78,399.5
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,483.11,359.47
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,427.66,315.8
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,373.35,271.65
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,319.15,226.54
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,267.14,182.51
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,211.72,136.51
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,162.61,96.95
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,115.1,62.72
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,72.95,38.95
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,41.67,30.31
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,38.73,27.6
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,32.69,21.92
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,25.06,12.86
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,18.18,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,4.91,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,20.75,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,61.32,22.88
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,113.68,73.12
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,163.98,115.85
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,224.03,167.11
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,280.43,215.97
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,342.73,268.44
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,399.27,315.11
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,460.41,363.62
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,516.89,406.49
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,574.94,448.86
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,628.0,486.47
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,678.28,519.84
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,726.33,550.51
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,773.59,580.05
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,816.94,605.89
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,858.74,630.25
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,895.58,651.97
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,930.23,672.09
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,960.11,688.36
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,987.35,702.87
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,1009.36,714.31
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,1028.34,723.9
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,1042.19,730.21
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,1052.77,734.61
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,1058.01,737.03
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,1059.88,737.53
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,1056.88,735.04
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,1050.54,730.64
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,1039.42,724.63
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,1025.09,716.69
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,1006.21,705.53
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,984.32,692.54
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,958.11,677.08
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,929.15,659.83
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,895.81,639.47
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,860.1,617.45
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,820.92,593.23
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,779.8,567.47
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,735.02,538.93
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,688.86,508.26
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,639.04,472.65
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,588.5,435.6
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,535.84,396.63
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,483.29,356.5
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,426.38,312.01
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,373.16,268.87
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,318.5,223.62
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,265.83,179.26
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,213.08,135.56
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,163.71,95.97
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,112.68,59.11
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,69.53,34.9
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,36.88,25.96
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,34.08,23.42
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,29.24,18.85
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,24.14,12.12
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,17.2,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,4.91,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,17.15,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,53.41,19.13
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,98.01,63.59
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,143.97,102.92
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,197.96,149.42
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,252.01,196.52
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,310.37,246.47
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,365.64,293.02
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,424.36,341.01
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,477.98,383.56
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,533.65,426.38
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,586.47,465.73
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,640.12,504.55
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,688.97,538.93
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,735.61,570.0
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,779.73,598.51
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,822.76,625.82
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,861.61,649.96
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,898.93,672.79
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,931.48,692.17
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,956.62,706.5
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,979.18,719.81
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,998.98,731.32
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,1014.38,739.77
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,1026.78,746.36
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,1033.08,749.4
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,1036.23,750.58
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,1034.22,749.14
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,1029.07,745.83
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,1019.35,739.42
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,1006.55,731.16
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,989.24,720.45
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,968.92,707.82
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,942.65,691.36
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,913.78,673.17
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,880.75,652.12
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,845.52,629.48
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,806.15,604.06
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,765.05,577.2
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,720.19,547.58
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,674.2,515.16
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,624.55,478.35
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,575.55,441.07
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,523.51,401.65
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,471.92,361.27
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,417.99,317.52
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,365.5,273.69
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,309.29,226.12
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,258.08,181.86
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,207.79,138.95
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,161.27,100.6
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,115.29,66.54
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,74.74,42.54
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,43.8,32.79
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,39.57,28.83
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,31.53,21.29
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,23.34,11.9
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,17.2,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,4.91,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,15.94,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,51.61,17.98
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,95.2,62.43
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,132.86,95.84
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,175.91,133.91
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,190.56,150.26
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,202.59,162.69
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,290.94,235.85
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,389.34,316.13
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,436.38,353.61
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,487.31,393.1
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,538.94,431.95
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,591.58,470.43
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,655.82,517.35
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,723.11,564.34
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,771.53,595.86
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,822.76,628.87
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,861.18,652.91
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,897.95,675.67
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,924.6,691.03
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,954.21,708.33
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,977.33,722.46
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,997.7,734.84
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,1011.68,742.68
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,1022.65,748.68
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,1029.02,752.53
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,1032.25,754.49
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,1030.81,753.54
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,1026.22,750.69
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,1017.52,745.94
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,1005.71,739.23
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,988.85,729.04
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,968.93,716.86
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,942.96,700.33
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,914.32,681.99
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,881.4,661.09
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,846.17,638.45
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,807.05,612.77
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,766.03,585.51
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,722.35,556.04
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,677.3,524.12
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,628.15,487.1
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,578.42,448.73
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,528.06,409.6
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,474.92,367.19
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,421.71,323.21
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,369.23,278.53
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,315.5,231.94
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,263.67,186.25
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,212.2,141.45
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,161.02,98.47
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,113.33,62.55
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,70.53,37.21
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,37.67,27.65
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,34.92,24.98
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,30.14,20.26
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,25.11,13.38
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,17.69,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,4.91,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,21.4,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,63.13,20.93
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,117.71,75.65
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,169.01,120.01
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,230.16,173.11
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,287.54,224.04
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,350.71,278.72
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,407.84,327.39
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,469.38,377.91
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,526.4,423.12
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,584.88,467.84
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,638.5,507.4
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,689.18,542.47
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,738.58,574.96
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,787.16,606.18
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,830.7,633.29
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,872.66,658.88
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,909.58,681.22
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,944.12,701.79
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,972.32,718.15
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,997.65,732.61
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,1020.42,746.44
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,1040.12,758.34
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,1053.56,766.28
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,1063.74,772.25
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,1069.6,775.88
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,1072.07,777.49
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,1069.65,776.37
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,1063.85,773.21
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,1053.21,767.06
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,1039.28,758.88
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,1021.17,747.89
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,999.92,734.88
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,973.33,718.62
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,943.88,700.4
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,910.42,679.23
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,874.46,656.21
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,834.52,630.23
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,792.52,602.57
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,746.78,572.05
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,699.55,539.61
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,649.5,502.07
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,598.63,462.96
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,545.59,422.09
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,492.47,379.8
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,437.34,334.33
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,382.92,288.05
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,324.11,237.33
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,270.41,189.9
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,216.24,142.57
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,165.2,99.48
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,116.27,62.64
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,72.2,36.93
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,34.32,24.67
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,32.24,22.62
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,27.77,18.21
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,23.05,11.85
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,17.2,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,5.9,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,13.15,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,50.19,15.27
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,98.45,63.69
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,154.05,109.93
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,222.41,167.99
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,243.86,191.6
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,256.17,205.69
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,354.2,286.83
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,466.3,377.64
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,522.93,422.82
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,581.11,467.92
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,635.08,508.08
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,686.21,543.81
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,734.89,576.48
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,782.75,607.99
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,827.1,636.5
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,869.91,663.53
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,904.38,684.91
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,936.06,704.29
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,962.3,719.53
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,985.26,732.56
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,1007.71,746.52
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,1027.27,758.61
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,1041.31,766.6
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,1052.21,772.66
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,1058.38,776.93
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,1061.27,779.2
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,1059.37,778.07
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,1054.17,774.94
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,1043.76,769.32
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,1030.17,761.69
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,1011.08,750.1
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,989.01,736.56
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,963.57,720.74
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,935.35,702.98
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,901.32,681.01
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,864.88,657.25
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,825.98,631.92
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,785.1,604.88
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,739.49,573.92
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,692.42,540.54
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,643.19,503.08
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,593.31,464.2
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,540.66,423.36
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,485.24,379.07
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,430.48,333.46
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,376.52,287.13
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,321.7,239.08
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,268.76,191.89
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,215.75,145.2
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,166.18,103.04
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,115.01,63.84
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,71.72,37.94
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,38.07,28.25
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,35.81,25.98
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,30.59,20.83
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,25.08,13.54
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,18.18,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,5.9,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,15.83,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,52.53,15.24
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,99.28,64.55
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,146.02,104.3
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,204.49,154.49
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,259.32,202.87
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,320.55,256.01
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,376.91,304.39
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,437.24,354.64
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,493.67,400.4
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,551.02,445.55
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,604.12,486.16
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,658.02,526.02
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,708.18,560.74
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,757.91,594.55
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,798.5,620.99
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,841.63,648.88
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,877.95,671.99
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,912.25,693.53
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,942.93,712.3
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,971.13,729.29
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,993.3,742.44
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,1012.54,753.69
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,1027.25,762.37
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,1038.8,769.06
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,1043.59,771.49
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,1045.11,771.92
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,1042.84,770.39
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,1037.31,766.83
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,1026.56,759.74
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,1012.66,750.68
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,994.65,739.14
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,973.59,725.62
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,947.84,708.98
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,919.35,690.47
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,886.54,669.09
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,851.39,645.98
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,812.79,620.42
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,772.25,593.27
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,727.74,562.78
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,681.88,530.24
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,632.9,493.19
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,583.23,454.71
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,531.1,414.02
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,479.04,372.12
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,422.61,325.57
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,369.92,280.54
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,315.79,233.45
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,263.87,187.52
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,211.94,142.21
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,160.76,99.1
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,113.84,63.7
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,72.25,39.02
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,39.77,29.66
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,37.63,27.51
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,32.04,22.02
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,25.01,13.47
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,18.18,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,4.91,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,19.41,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,57.87,14.86
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,109.09,68.99
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,158.91,112.02
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,218.36,163.43
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,273.28,212.03
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,333.97,264.47
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,389.8,311.67
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,450.01,360.6
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,505.76,404.36
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,563.08,447.68
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,615.44,486.18
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,665.06,520.6
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,714.28,552.69
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,762.78,583.59
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,805.97,610.33
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,847.65,635.64
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,883.85,657.62
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,917.76,677.91
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,946.95,695.1
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,973.37,710.43
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,995.18,723.04
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,1014.05,733.82
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,1027.89,741.1
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,1038.54,746.46
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,1044.45,749.54
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,1047.06,750.64
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,1044.84,748.5
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,1039.33,744.42
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,1028.12,737.42
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,1013.76,728.52
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,994.93,717.06
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,973.19,703.72
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,947.57,688.04
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,919.2,670.52
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,886.52,650.04
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,851.47,627.84
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,812.95,603.1
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,772.48,576.79
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,727.88,547.43
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,681.87,515.96
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,632.96,479.98
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,583.38,442.6
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,532.11,403.75
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,480.77,363.6
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,424.0,317.97
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,370.8,273.72
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,316.32,227.62
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,263.79,182.36
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,211.74,137.97
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,162.9,97.65
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,112.81,60.38
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,70.23,35.6
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,35.93,25.63
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,33.08,22.97
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,28.67,18.7
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,24.04,12.45
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,17.2,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,4.91,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,21.44,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,61.39,13.81
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,115.54,71.77
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,165.48,115.13
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,224.83,166.43
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,279.51,214.56
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,340.63,266.74
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,397.81,314.17
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,458.06,361.97
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,513.56,404.15
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,570.41,445.46
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,620.96,480.43
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,674.22,514.49
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,722.19,544.45
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,769.28,573.2
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,812.42,599.3
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,853.92,623.96
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,890.84,645.7
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,925.55,665.84
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,955.07,682.67
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,981.87,697.74
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,1003.86,710.2
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,1022.78,720.81
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,1036.02,728.1
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,1045.98,733.48
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,1052.1,736.79
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,1054.84,738.16
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,1052.18,736.72
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,1046.18,733.34
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,1034.43,727.05
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,1019.5,718.85
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,1000.08,707.41
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,977.75,694.16
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,951.5,678.68
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,922.53,661.38
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,889.25,641.04
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,853.64,619.02
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,814.61,594.6
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,773.67,568.65
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,728.9,539.77
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,682.86,508.92
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,634.38,473.89
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,585.21,437.47
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,532.78,398.78
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,480.55,358.9
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,423.48,314.05
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,370.31,270.72
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,316.26,225.64
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,264.36,181.55
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,213.07,138.49
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,162.26,97.2
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,114.84,62.49
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,72.54,37.89
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,38.9,27.99
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,35.78,25.12
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,30.09,19.76
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,24.04,12.33
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,17.2,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,4.91,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,15.28,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,49.45,9.06
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,94.26,59.26
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,141.07,99.35
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,196.22,146.63
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,249.8,193.48
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,309.2,244.42
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,364.22,290.94
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,422.74,338.86
