Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,477.53,382.27
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,534.29,425.72
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,586.74,464.41
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,639.87,502.35
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,687.15,534.51
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,735.7,566.15
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,778.9,593.29
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,820.9,619.13
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,858.86,642.44
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,895.12,664.37
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,921.45,679.64
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,950.52,696.74
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,973.45,710.0
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,993.61,721.5
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,1008.39,729.59
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,1020.15,735.84
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,1026.79,739.81
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,1030.29,741.88
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,1028.11,740.04
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,1022.79,736.33
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,1011.42,729.43
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,997.08,720.73
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,977.51,708.55
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,955.27,694.68
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,929.85,679.39
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,901.9,662.36
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,869.36,641.73
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,834.67,619.54
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,795.95,594.78
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,755.56,568.6
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,711.87,539.77
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,667.02,507.9
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,618.49,472.03
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,569.6,435.03
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,518.99,396.6
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,468.75,357.3
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,416.47,315.06
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,362.68,270.56
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,310.01,226.12
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,259.66,182.92
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,209.52,140.46
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,163.06,102.31
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,117.53,68.47
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,77.22,44.24
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,45.51,34.14
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,41.4,30.3
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,32.73,22.24
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,24.16,12.56
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,17.2,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,3.93,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,8.41,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,34.29,3.63
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,70.25,44.46
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,108.18,77.29
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,151.14,114.22
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,166.65,130.28
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,176.67,140.39
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,213.08,170.63
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,250.69,201.04
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,293.06,234.51
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,337.25,268.59
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,402.64,318.74
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,466.74,366.7
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,566.04,440.95
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,670.78,516.48
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,724.7,552.57
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,779.57,588.69
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,808.52,606.04
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,834.52,621.26
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,853.04,631.1
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,868.05,638.62
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,892.4,653.64
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,914.73,667.16
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,930.9,677.19
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,944.75,685.79
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,953.19,690.85
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,959.12,694.41
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,958.02,693.95
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,954.39,691.94
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,945.33,686.46
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,933.89,679.49
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,916.78,668.83
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,897.54,656.77
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,872.61,641.52
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,845.92,624.92
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,814.06,604.28
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,780.88,582.47
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,744.42,558.48
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,707.09,533.43
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,665.65,504.74
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,624.0,475.32
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,578.59,441.94
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,533.63,408.23
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,486.0,373.29
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,439.42,338.09
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,391.48,300.26
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,345.28,262.95
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,296.92,223.43
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,251.12,185.52
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,206.24,148.63
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,164.87,115.36
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,128.69,88.33
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,93.12,64.5
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,62.89,49.75
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,48.94,37.19
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,34.83,24.27
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,20.19,9.66
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,12.78,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,1.97,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,11.14,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,46.19,4.49
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,92.7,58.76
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,140.37,99.45
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,199.51,149.97
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,254.72,198.53
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,316.28,251.79
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,373.37,300.56
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,434.32,351.06
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,490.84,396.38
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,549.64,442.02
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,602.43,481.83
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,657.71,522.27
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,707.73,556.38
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,757.43,589.21
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,802.06,617.8
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,841.23,642.14
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,877.86,665.04
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,912.37,686.3
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,942.32,704.07
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,969.65,720.01
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,992.53,733.52
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,1012.59,745.23
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,1028.21,754.08
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,1040.75,761.03
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,1047.62,764.88
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,1051.25,766.77
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,1049.61,765.39
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,1044.71,762.05
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,1033.65,755.27
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,1019.49,746.59
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,1000.4,734.23
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,978.43,720.06
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,953.13,703.85
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,925.11,685.84
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,892.64,664.91
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,857.75,642.25
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,818.7,616.69
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,777.74,589.59
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,733.18,559.67
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,687.27,527.25
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,638.2,490.74
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,588.54,452.89
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,534.34,411.14
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,482.17,369.67
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,427.81,325.28
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,374.57,280.56
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,320.34,234.17
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,268.33,188.97
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,213.76,142.39
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,165.58,102.41
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,118.19,67.04
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,76.17,42.04
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,42.87,31.94
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,39.55,28.78
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,33.08,22.59
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,25.03,13.16
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,18.18,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,4.91,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,12.7,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,48.19,2.28
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,96.34,60.42
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,144.4,101.82
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,202.72,151.91
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,257.93,200.62
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,319.44,253.86
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,376.17,302.34
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,436.65,352.36
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,492.26,397.08
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,548.58,440.93
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,601.65,480.75
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,655.38,519.79
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,705.44,553.56
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,755.13,586.34
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,795.32,611.67
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,838.09,638.46
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,875.36,661.68
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,910.55,683.3
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,940.15,700.47
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,967.17,715.82
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,990.83,729.8
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,1011.67,741.95
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,1025.99,749.79
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,1037.21,755.75
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,1044.26,760.2
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,1048.03,762.66
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,1045.97,761.05
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,1040.63,757.46
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,1031.05,751.55
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,1018.26,743.66
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,999.89,732.07
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,978.49,718.55
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,953.23,702.42
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,925.15,684.41
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,892.97,663.62
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,858.27,641.04
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,820.18,615.84
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,780.03,589.07
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,735.66,559.34
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,689.77,527.73
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,640.11,490.93
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,589.74,452.66
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,537.89,412.68
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,485.88,371.34
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,431.79,327.25
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,375.2,279.95
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,320.53,233.03
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,267.76,186.91
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,215.11,141.4
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,165.6,99.96
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,116.83,63.39
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,69.78,34.91
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,34.73,24.82
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,32.25,22.45
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,27.8,18.1
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,23.12,11.68
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,16.71,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.91,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.97,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,7.71,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,13.5,5.04
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,21.71,12.48
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,29.92,19.67
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,42.01,30.05
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,54.11,40.29
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,91.45,71.45
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,129.91,102.92
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,256.54,206.78
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,393.33,314.69
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,527.32,418.17
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,673.13,524.76
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,721.75,553.72
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,769.55,582.06
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,813.83,607.84
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,856.55,631.94
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,893.88,651.97
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,928.98,670.18
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,959.26,684.88
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,986.86,697.68
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,1009.18,708.36
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,1028.43,717.21
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,1041.93,723.68
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,1052.14,728.32
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,1058.55,732.22
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,1061.53,734.16
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,1059.07,733.05
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,1053.2,729.98
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,1041.09,724.53
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,1025.75,717.03
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,1004.93,706.01
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,981.21,693.01
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,954.9,678.21
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,925.81,661.47
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,892.3,641.69
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,856.37,620.08
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,817.47,596.22
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,776.6,570.72
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,731.21,541.78
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,684.45,511.07
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,633.93,474.62
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,583.18,437.08
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,532.0,399.09
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,480.36,359.42
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,425.66,315.9
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,368.81,269.55
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,313.83,223.59
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,260.99,178.56
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,209.26,134.92
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,160.95,95.43
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,110.66,58.58
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,68.62,34.48
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,35.14,24.7
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,32.26,22.02
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,28.27,18.13
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,23.36,11.51
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,16.71,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.93,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,6.75,0.01
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,17.84,9.42
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,28.95,18.82
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,63.54,47.74
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,99.25,77.07
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,93.12,71.72
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,87.65,67.03
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,78.34,59.03
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,68.67,50.73
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,114.04,87.08
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,160.43,123.27
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,177.12,135.59
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,193.96,147.94
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,468.27,360.79
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,735.14,550.16
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,832.94,612.92
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,927.43,671.1
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,950.53,682.28
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,970.92,692.41
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,986.5,699.93
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,999.07,705.62
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,1006.05,709.45
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,1009.87,711.44
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,1009.01,710.6
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,1004.97,707.9
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,990.06,699.31
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,972.3,689.02
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,962.73,683.93
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,949.58,676.51
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,924.94,662.01
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,897.55,645.68
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,866.64,627.06
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,833.27,606.62
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,790.72,579.77
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,747.43,552.1
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,679.01,505.21
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,618.4,460.79
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,582.1,435.26
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,542.19,406.19
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,503.97,378.51
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,462.14,346.59
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,409.45,304.72
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,357.43,262.13
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,304.63,218.08
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,254.22,175.34
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,194.31,129.59
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,152.57,100.58
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,109.5,68.61
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,70.95,43.46
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,43.11,31.44
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,33.72,23.18
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,29.0,18.65
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,20.19,9.06
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,13.27,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.95,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,15.64,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,52.41,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,105.76,62.18
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,154.27,105.03
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,212.02,154.87
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,267.43,203.55
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,328.32,255.9
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,384.96,303.79
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,444.79,352.53
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,460.42,364.95
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,459.5,363.38
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,532.91,419.21
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,609.12,475.29
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,670.02,518.42
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,735.95,562.45
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,786.05,594.75
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,840.53,629.63
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,877.53,652.18
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,912.34,673.18
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,941.85,690.53
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,968.72,706.1
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,991.87,719.51
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,1012.02,731.02
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,1019.94,734.73
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,1024.0,736.18
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,1029.64,738.67
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,1032.0,739.17
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,1038.34,742.59
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,1041.23,743.88
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,1029.31,735.93
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,1014.19,726.16
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,989.78,710.75
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,962.93,693.81
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,929.25,672.92
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,893.94,650.84
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,857.01,627.63
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,816.87,602.01
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,788.42,584.48
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,755.98,563.96
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,715.57,537.68
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,672.75,508.24
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,624.53,472.8
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,575.64,436.01
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,527.23,400.17
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,477.14,361.58
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,423.77,318.51
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,367.91,272.27
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,313.99,226.34
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,261.82,181.09
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,209.51,136.25
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,160.22,95.31
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,112.55,59.81
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,69.51,34.77
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,32.33,22.52
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,29.71,20.05
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,26.04,16.41
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,22.23,10.62
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,16.22,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.91,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,14.32,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,50.68,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,103.64,60.99
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,152.41,104.47
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,210.81,155.18
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,265.45,203.92
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,324.96,255.91
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,381.01,303.99
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,440.25,353.02
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,496.06,397.76
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,553.34,442.06
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,605.52,480.94
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,654.79,515.74
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,702.58,547.6
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,749.57,578.27
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,792.14,605.01
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,833.16,630.23
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,869.57,652.64
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,903.71,673.32
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,933.11,690.55
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,959.77,705.91
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,983.39,719.93
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,1004.12,732.08
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,1019.82,740.89
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,1032.36,747.77
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,1038.62,751.16
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,1041.59,752.6
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,1040.76,751.57
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,1036.59,748.55
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,1025.68,741.59
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,1011.58,732.71
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,993.44,721.14
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,972.33,707.69
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,946.32,691.31
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,917.54,673.07
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,885.24,652.02
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,850.48,629.24
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,811.54,604.08
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,770.66,577.38
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,725.33,547.46
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,678.69,515.72
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,630.48,480.04
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,581.52,442.91
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,529.99,403.93
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,478.47,363.64
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,424.56,319.92
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,368.36,273.23
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,314.4,227.26
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,262.3,182.05
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,210.16,137.35
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,161.18,96.68
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,113.85,61.5
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,68.23,34.26
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,34.41,24.39
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,31.49,21.64
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,27.0,17.27
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,22.28,10.56
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,16.22,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.91,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,13.82,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,49.38,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,101.7,59.35
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,150.55,103.01
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,209.3,153.9
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,264.46,203.03
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,324.51,255.44
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,380.69,303.54
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,440.12,352.56
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,495.34,396.71
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,552.04,440.39
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,604.52,479.2
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,654.14,513.89
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,701.97,544.95
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,749.0,574.68
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,791.76,601.06
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,832.92,625.88
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,869.99,647.89
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,904.93,668.23
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,935.14,684.96
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,962.75,699.86
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,985.14,712.03
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,1004.56,722.32
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,1018.96,729.46
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,1030.13,734.65
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,1035.98,736.73
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,1038.51,736.86
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,1036.23,734.54
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,1030.64,730.26
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,1020.3,723.71
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,1006.76,715.25
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,988.68,704.35
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,967.62,691.56
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,942.19,676.48
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,913.98,659.51
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,881.78,639.65
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,847.12,618.02
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,808.67,594.11
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,768.26,568.55
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,724.42,540.18
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,679.09,509.93
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,630.78,474.56
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,581.71,437.75
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,529.93,399.3
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,478.0,359.35
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,424.86,316.75
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,372.23,273.2
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,314.9,225.05
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,262.46,179.88
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,209.71,135.01
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,159.98,94.04
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,112.29,58.89
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,69.28,34.33
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,32.4,22.37
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,29.79,19.93
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,25.67,15.93
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,21.34,9.6
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,15.73,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.91,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,14.85,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,51.65,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,106.67,60.95
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,155.93,105.54
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,213.98,156.01
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,269.17,205.14
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,329.97,257.96
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,387.27,306.8
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,447.7,356.38
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,503.54,400.73
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,558.22,442.69
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,611.84,482.32
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,665.62,519.62
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,714.16,551.26
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,761.84,581.64
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,805.59,608.68
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,847.71,634.15
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,883.97,655.26
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,917.75,674.5
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,947.14,691.22
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,973.62,705.99
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,996.83,718.62
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,1017.02,729.32
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,1032.04,736.78
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,1043.82,742.3
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,1050.79,745.79
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,1054.38,747.32
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,1053.07,746.05
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,1048.38,742.81
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,1038.38,737.53
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,1025.11,730.26
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,1005.74,719.14
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,983.33,706.07
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,957.48,691.14
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,928.82,674.26
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,896.13,654.41
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,860.94,632.73
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,821.28,608.03
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,779.59,581.62
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,735.45,552.85
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,689.78,522.29
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,640.13,485.74
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,589.7,447.69
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,537.2,408.7
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,484.56,368.13
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,430.3,324.36
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,376.69,279.67
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,318.38,230.21
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,265.0,183.77
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,211.81,137.94
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,161.69,96.13
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,112.82,59.66
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,68.64,34.1
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,34.61,24.64
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,28.97,19.51
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,24.8,15.42
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,20.4,8.93
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,15.73,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,14.11,0.0
