Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,49.82,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,103.81,58.92
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,152.75,103.55
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,211.68,154.69
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,266.05,203.33
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,327.13,256.58
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,384.24,305.49
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,444.56,355.16
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,500.35,399.25
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,555.03,440.81
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,608.16,479.88
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,661.52,516.66
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,710.25,547.7
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,758.18,577.36
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,802.07,603.95
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,844.43,629.0
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,880.9,650.22
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,914.83,669.57
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,943.31,685.34
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,968.83,699.15
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,991.89,711.64
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,1011.97,722.26
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,1026.99,729.59
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,1038.77,735.0
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,1045.23,738.52
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,1048.33,740.08
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,1046.56,738.18
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,1041.43,734.35
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,1031.51,728.39
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,1018.35,720.52
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,1000.05,709.35
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,978.68,696.3
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,952.95,681.44
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,924.43,664.67
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,891.51,644.67
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,856.17,622.92
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,816.93,598.71
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,775.72,572.86
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,731.34,544.46
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,685.55,514.17
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,636.56,478.55
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,586.84,441.48
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,534.06,402.94
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,481.41,362.94
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,423.63,316.97
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,369.69,272.49
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,315.13,226.59
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,262.76,181.67
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,210.14,137.03
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,161.07,96.75
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,110.93,59.71
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,68.83,35.61
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,37.08,26.6
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,34.33,23.99
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,28.59,18.49
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,22.47,10.12
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,15.73,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,6.86,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,34.31,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,73.95,42.47
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,118.85,81.64
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,174.18,128.08
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,228.51,174.9
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,288.4,225.83
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,343.26,271.87
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,402.27,319.79
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,452.86,359.82
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,504.37,399.21
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,528.54,415.61
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,542.79,424.0
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,569.96,441.63
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,592.72,455.41
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,627.31,478.12
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,660.22,499.12
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,676.51,507.59
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,682.17,508.88
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,695.08,515.44
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,705.41,520.12
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,677.08,497.02
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,637.34,466.44
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,696.73,507.77
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,748.54,542.69
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,782.32,565.27
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,814.95,587.05
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,809.48,582.11
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,802.47,576.53
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,812.88,585.25
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,816.76,589.63
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,858.34,621.66
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,891.21,644.77
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,872.55,633.27
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,851.0,620.3
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,825.38,604.49
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,796.75,586.62
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,758.26,561.76
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,718.81,536.1
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,676.72,507.17
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,633.72,476.84
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,564.39,425.5
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,503.86,379.92
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,467.6,353.35
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,427.89,322.98
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,389.87,292.47
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,346.7,256.33
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,295.47,213.63
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,246.49,172.13
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,198.32,131.79
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,153.85,95.72
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,111.05,64.75
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,74.23,43.54
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,47.2,35.25
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,42.63,30.98
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,34.43,23.25
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,22.54,9.84
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,14.74,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,4.47,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,24.07,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,54.69,30.96
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,97.59,67.53
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,147.17,108.6
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,153.0,117.67
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,151.32,118.81
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,177.56,140.99
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,204.7,163.29
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,298.67,238.82
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,404.74,321.49
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,426.41,336.26
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,450.93,352.85
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,449.95,350.42
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,445.5,345.36
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,510.95,393.66
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,587.7,448.36
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,682.1,516.02
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,785.14,587.34
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,825.13,612.03
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,864.48,635.83
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,893.35,653.04
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,920.34,669.04
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,945.96,683.61
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,973.49,699.32
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,980.55,702.61
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,978.74,700.57
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,980.82,701.18
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,974.03,696.21
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,966.54,691.85
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,951.41,682.63
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,939.37,675.21
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,924.1,665.71
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,900.24,650.95
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,873.82,634.53
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,843.2,615.06
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,810.34,594.03
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,773.44,570.38
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,734.8,545.33
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,692.23,517.32
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,648.47,486.73
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,599.79,451.38
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,551.73,415.58
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,502.0,378.28
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,452.54,340.0
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,400.95,298.86
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,350.49,257.42
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,296.68,212.61
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,247.46,170.79
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,198.55,129.86
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,153.25,93.2
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,108.34,60.58
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,68.71,37.7
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,40.65,29.37
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,37.23,26.17
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,29.3,18.81
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,21.04,8.47
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,15.24,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.91,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,32.56,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,77.56,42.19
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,123.12,83.34
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,178.3,130.19
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,193.27,147.76
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,200.65,157.66
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,164.01,130.39
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,109.15,85.47
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,216.17,173.95
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,335.64,269.78
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,341.46,272.15
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,347.36,274.28
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,383.76,300.73
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,412.54,320.84
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,548.86,424.67
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,686.1,524.67
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,774.69,584.43
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,866.77,644.28
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,893.87,660.04
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,918.24,674.53
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,934.51,683.69
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,941.51,686.92
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,961.49,699.05
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,985.64,713.79
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,966.87,701.19
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,942.43,685.3
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,957.31,695.58
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,965.74,701.4
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,970.11,704.78
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,976.86,709.85
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,959.45,699.34
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,939.16,687.15
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,915.12,672.46
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,888.4,655.95
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,856.94,635.87
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,823.19,614.14
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,785.24,589.59
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,745.46,563.53
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,702.15,534.79
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,657.57,503.8
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,610.06,468.34
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,561.96,431.58
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,509.44,392.0
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,459.02,352.56
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,407.05,310.19
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,356.05,267.31
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,303.59,222.36
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,253.32,178.53
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,199.87,132.53
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,152.27,92.83
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,106.58,58.81
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,65.92,35.26
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,36.82,26.69
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,33.62,23.59
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,27.38,17.54
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,20.69,8.13
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,14.25,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.91,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,37.07,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,88.75,47.06
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,133.18,89.7
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,186.1,135.85
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,159.57,122.72
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,106.03,82.82
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,119.7,94.74
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,129.67,102.62
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,216.65,174.06
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,311.04,249.72
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,472.47,378.52
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,648.03,511.88
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,697.14,543.41
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,749.49,577.47
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,794.22,605.43
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,837.55,631.96
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,874.71,654.53
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,909.41,675.28
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,938.74,692.44
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,965.17,707.65
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,989.2,721.4
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,1010.29,733.28
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,1026.28,741.92
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,1039.1,748.64
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,1045.64,752.7
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,1048.83,754.77
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,1047.63,754.32
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,1043.06,751.83
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,1033.21,746.08
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,1020.1,738.35
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,1000.93,727.15
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,978.75,713.99
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,953.08,698.57
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,924.57,681.21
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,891.17,660.44
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,855.33,637.86
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,816.11,612.61
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,774.94,585.74
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,730.32,556.44
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,684.23,525.1
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,635.18,488.47
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,585.38,450.36
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,532.85,410.11
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,480.29,368.52
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,426.01,324.17
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,369.42,276.73
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,314.5,229.39
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,261.55,182.96
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,208.94,137.38
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,159.72,96.28
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,111.08,60.16
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,64.41,32.69
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,34.37,24.51
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,31.91,22.08
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,27.01,17.19
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,21.82,8.51
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,14.25,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.91,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,37.5,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,89.75,46.29
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,139.55,93.48
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,199.67,145.14
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,174.44,133.44
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,127.76,99.98
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,125.49,99.42
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,115.21,90.59
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,232.34,187.12
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,362.9,291.1
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,506.31,403.14
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,656.42,514.89
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,706.04,546.59
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,754.99,577.96
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,799.81,605.34
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,843.13,631.17
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,880.5,653.5
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,915.56,674.1
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,945.38,690.96
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,972.39,705.94
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,995.88,719.54
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,1016.34,731.23
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,1032.13,739.5
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,1044.65,745.81
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,1051.31,749.13
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,1054.57,750.48
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,1052.9,748.87
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,1047.82,745.26
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,1037.46,739.36
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,1023.82,731.46
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,1005.09,719.95
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,983.35,706.57
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,957.53,690.61
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,928.84,672.79
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,896.68,652.83
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,862.01,631.08
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,822.55,606.15
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,781.1,579.62
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,735.86,550.28
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,689.16,518.89
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,639.83,482.86
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,589.75,445.36
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,536.66,405.57
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,483.59,364.45
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,425.75,318.21
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,371.5,273.27
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,316.56,226.8
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,263.71,181.32
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,210.07,135.89
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,159.88,94.86
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,108.68,57.41
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,65.35,33.3
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,35.72,25.32
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,32.91,22.64
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,27.58,17.44
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,21.93,8.02
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,14.25,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,37.2,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,87.76,43.81
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,137.3,91.46
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,196.76,142.4
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,176.25,134.47
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,130.12,101.57
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,126.37,99.78
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,110.22,86.12
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,167.51,132.78
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,225.38,178.88
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,345.4,275.01
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,476.13,375.79
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,611.27,477.94
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,753.47,577.36
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,797.9,603.93
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,840.89,629.83
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,878.86,652.61
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,914.47,673.59
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,944.25,690.23
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,971.19,704.94
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,994.91,718.17
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,1015.66,729.53
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,1031.3,737.84
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,1043.72,744.23
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,1050.31,746.84
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,1053.54,747.51
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,1052.37,746.11
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,1047.82,742.73
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,1036.51,735.84
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,1021.97,727.05
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,1002.41,715.01
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,979.92,701.15
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,954.44,685.26
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,926.19,667.59
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,893.0,647.02
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,857.39,624.72
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,817.95,599.73
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,776.56,573.21
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,731.66,544.33
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,685.42,513.13
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,636.04,477.35
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,585.99,440.17
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,533.21,401.03
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,478.06,358.83
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,423.21,315.22
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,369.52,271.14
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,314.27,224.85
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,261.36,179.76
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,206.34,133.75
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,157.61,94.26
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,109.73,59.74
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,67.42,36.23
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,39.27,28.36
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,35.77,25.07
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,29.64,19.1
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,22.04,7.54
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,14.74,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,31.16,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,75.58,36.72
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,124.14,83.13
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,182.53,132.59
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,189.58,145.23
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,181.53,142.91
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,218.05,173.98
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,253.9,203.33
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,366.89,294.2
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,497.72,395.95
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,567.13,447.68
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,640.35,501.03
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,690.56,534.3
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,740.34,566.28
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,780.59,590.86
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,823.39,616.82
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,860.81,639.04
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,896.08,659.6
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,925.79,676.46
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,952.81,691.51
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,974.29,703.23
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,992.66,713.02
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,995.31,712.91
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,1000.49,714.66
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,1014.71,723.43
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,1020.11,726.61
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,994.13,709.96
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,955.09,684.27
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,972.79,697.1
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,983.02,703.83
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,963.8,692.12
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,941.83,678.86
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,919.97,665.34
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,895.1,649.84
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,868.5,633.06
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,841.39,615.91
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,806.38,593.47
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,768.57,569.03
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,718.97,536.39
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,668.65,501.1
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,623.64,468.7
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,578.45,435.12
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,524.33,394.94
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,472.34,354.93
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,417.85,311.73
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,364.6,268.11
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,310.64,223.01
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,256.37,177.04
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,204.56,133.64
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,156.59,94.85
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,110.04,61.41
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,69.22,38.84
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,42.05,30.88
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,37.79,26.89
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,29.51,19.04
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,21.23,6.48
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,14.25,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,22.63,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,56.67,26.46
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,99.92,68.0
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,149.96,110.39
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,200.25,153.92
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,256.6,202.16
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,309.44,246.83
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,365.96,293.12
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,420.75,336.51
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,478.31,380.51
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,528.98,417.7
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,577.65,452.18
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,617.44,478.6
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,655.87,503.16
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,683.07,518.76
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,704.36,529.96
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,768.96,572.94
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,832.56,612.38
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,880.69,640.21
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,932.81,670.14
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,956.72,682.78
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,972.09,690.34
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,987.5,698.79
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,1000.0,705.46
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,1006.52,709.2
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,1009.93,711.14
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,1008.23,710.66
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,1003.44,708.31
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,993.15,702.79
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,979.94,695.5
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,961.5,684.91
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,944.38,675.17
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,918.35,660.64
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,889.94,644.4
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,856.68,624.44
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,821.52,602.96
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,782.89,578.74
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,742.83,553.26
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,698.46,523.53
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,653.34,492.15
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,605.35,457.03
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,555.38,419.71
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,505.0,382.31
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,455.13,344.08
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,403.12,302.66
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,352.35,261.06
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,300.87,218.09
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,251.62,176.36
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,202.26,135.19
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,156.67,98.51
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,112.62,66.76
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,73.9,44.71
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,47.21,35.22
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,39.82,28.5
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,30.79,19.94
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,21.28,5.7
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,14.25,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,18.53,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,44.74,19.21
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,85.42,58.07
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,131.36,96.66
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,180.62,138.34
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,240.96,188.95
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,294.29,233.49
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,353.02,281.4
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,407.64,324.59
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,465.7,369.06
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,521.32,410.34
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,576.39,449.97
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,624.71,483.89
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,673.51,517.31
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,718.22,546.03
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,762.53,573.41
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,802.13,597.4
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,837.96,618.52
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,871.52,638.14
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,903.42,656.49
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,925.87,669.79
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,945.71,681.5
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,960.81,689.66
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,967.1,692.27
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,973.93,696.66
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,977.8,699.23
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,976.68,698.59
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,972.58,696.16
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,964.03,691.53
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,952.56,685.08
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,923.04,666.74
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,887.45,644.43
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,871.15,634.92
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,851.69,623.18
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,829.24,609.54
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,801.98,592.6
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,756.09,562.67
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,709.35,531.86
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,675.81,509.42
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,638.95,483.78
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,591.94,449.0
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,544.57,413.18
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,494.77,375.86
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,445.42,337.63
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,393.74,295.96
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,340.98,252.43
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,289.51,209.15
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,240.66,167.49
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,191.61,126.37
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,146.49,90.01
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,103.4,59.18
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,66.02,38.49
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,42.25,30.88
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,36.66,25.71
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,27.95,17.47
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,18.78,3.55
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,12.29,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
