Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,397.52,298.24
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,342.62,253.03
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,288.58,207.66
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,237.79,164.53
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,186.67,122.31
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,140.48,86.11
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,96.13,56.01
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,58.59,37.67
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,42.55,31.36
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,34.96,24.26
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,24.03,13.05
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,12.54,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,14.85,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,39.45,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,84.98,52.45
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,135.07,96.31
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,171.17,129.51
2018,7,31,6,30,328.0,74.0,2.3,17.2,154.0,209.31,163.82
2018,7,31,6,45,216.5,101.5,2.25,17.8,159.5,204.6,163.09
2018,7,31,7,0,105.0,129.0,2.2,18.4,165.0,187.67,150.05
2018,7,31,7,15,176.5,146.0,2.2,18.95,218.0,248.2,199.47
2018,7,31,7,30,248.0,163.0,2.2,19.5,271.0,321.44,257.85
2018,7,31,7,45,415.0,151.5,2.2,20.05,358.5,430.96,344.41
2018,7,31,8,0,582.0,140.0,2.2,20.6,446.0,552.06,436.84
2018,7,31,8,15,652.5,134.0,2.2,21.25,508.0,620.91,486.6
2018,7,31,8,30,723.0,128.0,2.2,21.9,570.0,693.62,537.64
2018,7,31,8,45,740.0,132.5,2.2,22.55,614.5,739.1,566.4
2018,7,31,9,0,757.0,137.0,2.2,23.2,659.0,781.08,592.36
2018,7,31,9,15,767.5,141.5,2.2,23.8,698.0,818.81,615.1
2018,7,31,9,30,778.0,146.0,2.2,24.4,737.0,854.71,636.28
2018,7,31,9,45,784.0,151.0,2.2,25.0,770.0,885.01,653.46
2018,7,31,10,0,790.0,156.0,2.2,25.6,803.0,912.87,668.91
2018,7,31,10,15,798.5,158.0,2.25,26.0,832.0,937.38,683.09
2018,7,31,10,30,807.0,160.0,2.3,26.4,861.0,959.28,695.59
2018,7,31,10,45,814.0,161.5,2.35,26.85,884.0,976.44,704.92
2018,7,31,11,0,821.0,163.0,2.4,27.3,907.0,990.7,712.49
2018,7,31,11,15,825.0,164.0,2.45,27.55,922.0,998.46,716.57
2018,7,31,11,30,829.0,165.0,2.5,27.8,937.0,1003.12,718.86
2018,7,31,11,45,831.0,165.5,2.55,28.05,944.5,1002.16,717.69
2018,7,31,12,0,833.0,166.0,2.6,28.3,952.0,998.08,714.71
2018,7,31,12,15,833.0,166.0,2.65,28.35,951.5,988.43,708.86
2018,7,31,12,30,833.0,166.0,2.7,28.4,951.0,975.77,701.21
2018,7,31,12,45,831.0,165.5,2.8,28.4,943.0,957.76,690.75
2018,7,31,13,0,829.0,165.0,2.9,28.4,935.0,936.95,678.48
2018,7,31,13,15,825.5,163.0,2.95,28.3,919.5,910.62,662.46
2018,7,31,13,30,822.0,161.0,3.0,28.2,904.0,881.8,644.74
2018,7,31,13,45,816.5,158.5,3.0,28.05,881.0,848.44,623.71
2018,7,31,14,0,811.0,156.0,3.0,27.9,858.0,812.99,601.15
2018,7,31,14,15,804.5,153.0,3.05,27.6,829.5,774.36,576.83
2018,7,31,14,30,798.0,150.0,3.1,27.3,801.0,734.07,551.04
2018,7,31,14,45,789.0,146.5,3.1,27.0,766.5,690.07,520.85
2018,7,31,15,0,780.0,143.0,3.1,26.7,732.0,644.99,488.92
2018,7,31,15,15,766.0,139.5,3.1,26.7,691.5,596.02,452.78
2018,7,31,15,30,752.0,136.0,3.1,26.7,651.0,546.87,415.63
2018,7,31,15,45,737.0,131.0,3.1,25.7,607.0,493.83,376.19
2018,7,31,16,0,722.0,126.0,3.1,24.7,563.0,442.92,336.87
2018,7,31,16,15,704.0,118.5,3.05,24.0,515.5,389.13,293.59
2018,7,31,16,30,686.0,111.0,3.0,23.3,468.0,336.54,249.97
2018,7,31,16,45,659.5,105.0,3.0,22.55,419.0,284.21,205.79
2018,7,31,17,0,633.0,99.0,3.0,21.8,370.0,234.4,163.17
2018,7,31,17,15,596.5,92.0,2.95,21.0,320.5,184.6,121.49
2018,7,31,17,30,560.0,85.0,2.9,20.2,271.0,138.84,85.17
2018,7,31,17,45,509.5,75.5,2.85,19.35,222.5,94.06,54.46
2018,7,31,18,0,459.0,66.0,2.8,18.5,174.0,55.17,35.5
2018,7,31,18,15,386.5,55.0,2.75,17.95,130.5,40.91,30.06
2018,7,31,18,30,314.0,44.0,2.7,17.4,87.0,33.43,23.01
2018,7,31,18,45,212.0,30.0,2.65,16.85,54.0,23.27,12.2
2018,7,31,19,0,110.0,16.0,2.6,16.3,21.0,15.73,0.0
2018,7,31,19,15,55.0,8.0,2.55,16.1,10.5,7.86,0.0
2018,7,31,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,77.0,9.0,2.3,14.6,12.5,16.54,0.0
2018,8,1,5,30,154.0,18.0,2.3,15.1,25.0,45.17,0.0
2018,8,1,5,45,273.0,29.0,2.35,15.55,60.5,95.66,57.23
2018,8,1,6,0,392.0,40.0,2.4,16.0,96.0,153.89,108.2
2018,8,1,6,15,342.5,50.0,2.4,16.6,113.0,171.1,128.62
2018,8,1,6,30,293.0,60.0,2.4,17.2,130.0,180.3,140.68
2018,8,1,6,45,155.0,89.0,2.35,17.85,127.0,164.43,130.7
2018,8,1,7,0,17.0,118.0,2.3,18.5,124.0,125.54,99.0
2018,8,1,7,15,108.5,143.5,2.25,19.05,190.0,209.64,168.02
2018,8,1,7,30,200.0,169.0,2.2,19.6,256.0,294.51,236.11
2018,8,1,7,45,461.5,133.0,2.15,20.15,366.0,439.4,351.73
2018,8,1,8,0,723.0,97.0,2.1,20.7,476.0,597.11,472.24
2018,8,1,8,15,765.5,94.0,2.1,21.4,530.0,654.93,512.02
2018,8,1,8,30,808.0,91.0,2.1,22.1,584.0,714.22,551.09
2018,8,1,8,45,823.5,94.0,2.1,22.75,629.0,755.99,577.0
2018,8,1,9,0,839.0,97.0,2.1,23.4,674.0,800.35,604.34
2018,8,1,9,15,852.0,98.5,2.15,24.05,714.5,839.47,628.0
2018,8,1,9,30,865.0,100.0,2.2,24.7,755.0,876.72,650.14
2018,8,1,9,45,876.0,101.0,2.25,25.3,791.0,909.51,669.21
2018,8,1,10,0,887.0,102.0,2.3,25.9,827.0,939.89,686.57
2018,8,1,10,15,893.5,103.0,2.4,26.2,855.5,963.39,700.68
2018,8,1,10,30,900.0,104.0,2.5,26.5,884.0,983.96,712.98
2018,8,1,10,45,905.0,105.5,2.6,26.85,907.0,1000.53,722.63
2018,8,1,11,0,910.0,107.0,2.7,27.2,930.0,1013.91,730.33
2018,8,1,11,15,913.0,108.0,2.8,27.2,945.0,1021.49,735.45
2018,8,1,11,30,916.0,109.0,2.9,27.2,960.0,1025.72,738.58
2018,8,1,11,45,917.5,110.0,3.0,27.2,968.0,1025.08,738.73
2018,8,1,12,0,919.0,111.0,3.1,27.2,976.0,1021.07,736.84
2018,8,1,12,15,918.0,111.5,3.2,27.1,975.5,1010.77,731.29
2018,8,1,12,30,917.0,112.0,3.3,27.0,975.0,997.21,723.72
2018,8,1,12,45,915.0,112.0,3.35,26.9,967.0,979.03,712.82
2018,8,1,13,0,913.0,112.0,3.4,26.8,959.0,957.79,699.95
2018,8,1,13,15,911.0,111.0,3.4,26.6,944.5,932.59,684.42
2018,8,1,13,30,909.0,110.0,3.4,26.4,930.0,904.53,666.97
2018,8,1,13,45,905.0,109.0,3.45,26.2,908.0,872.06,646.77
2018,8,1,14,0,901.0,108.0,3.5,26.0,886.0,837.12,624.74
2018,8,1,14,15,895.0,106.0,3.45,25.7,856.5,797.34,598.91
2018,8,1,14,30,889.0,104.0,3.4,25.4,827.0,755.57,571.48
2018,8,1,14,45,881.0,102.0,3.4,25.1,792.0,710.62,541.69
2018,8,1,15,0,873.0,100.0,3.4,24.8,757.0,664.24,508.98
2018,8,1,15,15,861.5,97.5,3.4,24.8,716.0,614.06,471.42
2018,8,1,15,30,850.0,95.0,3.4,24.8,675.0,563.21,432.39
2018,8,1,15,45,835.5,92.0,3.4,23.9,630.0,509.95,391.84
2018,8,1,16,0,821.0,89.0,3.4,23.0,585.0,454.33,348.05
2018,8,1,16,15,802.5,85.5,3.35,22.35,536.5,399.22,302.7
2018,8,1,16,30,784.0,82.0,3.3,21.7,488.0,345.18,256.81
2018,8,1,16,45,758.5,78.0,3.25,21.1,437.0,289.95,209.03
2018,8,1,17,0,733.0,74.0,3.2,20.5,386.0,237.02,162.7
2018,8,1,17,15,695.5,70.0,3.15,19.75,334.5,184.48,117.94
2018,8,1,17,30,658.0,66.0,3.1,19.0,283.0,133.2,76.8
2018,8,1,17,45,604.5,60.5,3.05,18.25,233.0,86.3,45.18
2018,8,1,18,0,551.0,55.0,3.0,17.5,183.0,45.55,27.51
2018,8,1,18,15,469.0,47.0,2.95,17.0,137.0,33.77,23.94
2018,8,1,18,30,387.0,39.0,2.9,16.5,91.0,29.55,19.73
2018,8,1,18,45,261.5,28.0,2.85,16.0,56.5,22.09,10.96
2018,8,1,19,0,136.0,17.0,2.8,15.5,22.0,16.71,0.0
2018,8,1,19,15,68.0,8.5,2.8,15.3,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,5,15,66.5,9.0,2.55,13.8,12.0,15.41,0.0
2018,8,2,5,30,133.0,18.0,2.6,14.2,24.0,41.34,0.0
2018,8,2,5,45,270.5,29.0,2.7,14.6,60.5,94.81,56.07
2018,8,2,6,0,408.0,40.0,2.8,15.0,97.0,157.55,110.89
2018,8,2,6,15,486.0,47.5,2.8,15.5,143.0,213.08,160.12
2018,8,2,6,30,564.0,55.0,2.8,16.0,189.0,276.76,216.09
2018,8,2,6,45,618.0,60.0,2.8,16.45,240.0,335.38,267.56
2018,8,2,7,0,672.0,65.0,2.8,16.9,291.0,397.74,320.65
2018,8,2,7,15,708.5,69.5,2.8,17.45,343.0,456.17,368.86
2018,8,2,7,30,745.0,74.0,2.8,18.0,395.0,516.98,417.23
2018,8,2,7,45,772.5,77.0,2.85,18.55,446.5,572.58,460.13
2018,8,2,8,0,800.0,80.0,2.9,19.1,498.0,629.05,502.33
2018,8,2,8,15,820.5,82.0,2.95,19.65,547.0,679.97,537.76
2018,8,2,8,30,841.0,84.0,3.0,20.2,596.0,726.83,569.02
2018,8,2,8,45,856.0,86.5,3.05,20.75,641.5,772.76,599.09
2018,8,2,9,0,871.0,89.0,3.1,21.3,687.0,817.35,627.72
2018,8,2,9,15,879.0,92.5,3.15,21.7,727.0,855.46,651.8
2018,8,2,9,30,887.0,96.0,3.2,22.1,767.0,891.29,674.11
2018,8,2,9,45,892.5,100.0,3.2,22.45,802.0,922.92,693.18
2018,8,2,10,0,898.0,104.0,3.2,22.8,837.0,951.78,710.28
2018,8,2,10,15,905.5,105.0,3.2,23.05,866.5,976.44,724.77
2018,8,2,10,30,913.0,106.0,3.2,23.3,896.0,998.15,737.33
2018,8,2,10,45,919.0,106.0,3.2,23.6,918.5,1014.26,746.08
2018,8,2,11,0,925.0,106.0,3.2,23.9,941.0,1027.15,752.83
2018,8,2,11,15,929.5,106.0,3.2,24.05,957.0,1035.24,757.01
2018,8,2,11,30,934.0,106.0,3.2,24.2,973.0,1039.94,759.13
2018,8,2,11,45,936.5,106.0,3.2,24.3,981.0,1039.23,758.03
2018,8,2,12,0,939.0,106.0,3.2,24.4,989.0,1035.06,754.86
2018,8,2,12,15,937.5,106.5,3.25,24.45,988.0,1024.08,747.97
2018,8,2,12,30,936.0,107.0,3.3,24.5,987.0,1009.78,739.05
2018,8,2,12,45,933.0,108.5,3.35,24.5,979.0,991.83,727.96
2018,8,2,13,0,930.0,110.0,3.4,24.5,971.0,970.76,714.86
2018,8,2,13,15,929.0,108.5,3.4,24.35,956.5,945.52,699.09
2018,8,2,13,30,928.0,107.0,3.4,24.2,942.0,917.32,681.32
2018,8,2,13,45,924.5,105.0,3.45,24.1,919.5,883.68,659.98
2018,8,2,14,0,921.0,103.0,3.5,24.0,897.0,847.48,636.74
2018,8,2,14,15,916.0,101.0,3.5,23.7,867.5,807.71,611.06
2018,8,2,14,30,911.0,99.0,3.5,23.4,838.0,765.83,583.61
2018,8,2,14,45,904.5,96.5,3.5,23.15,803.0,720.49,553.26
2018,8,2,15,0,898.0,94.0,3.5,22.9,768.0,673.55,520.03
2018,8,2,15,15,886.5,92.0,3.5,22.9,726.5,622.67,481.63
2018,8,2,15,30,875.0,90.0,3.5,22.9,685.0,571.07,441.67
2018,8,2,15,45,863.5,87.0,3.5,22.1,640.5,518.06,400.77
2018,8,2,16,0,852.0,84.0,3.5,21.3,596.0,464.82,358.15
2018,8,2,16,15,836.0,80.0,3.45,20.8,547.5,408.87,311.5
2018,8,2,16,30,820.0,76.0,3.4,20.3,499.0,350.65,261.72
2018,8,2,16,45,796.0,72.0,3.4,19.85,447.0,293.89,212.09
2018,8,2,17,0,772.0,68.0,3.4,19.4,395.0,239.25,163.74
2018,8,2,17,15,736.0,64.5,3.35,18.8,342.5,185.26,117.28
2018,8,2,17,30,700.0,61.0,3.3,18.2,290.0,135.18,76.94
2018,8,2,17,45,647.5,55.5,3.25,17.6,238.5,86.32,44.19
2018,8,2,18,0,595.0,50.0,3.2,17.0,187.0,40.48,23.91
2018,8,2,18,15,510.0,43.5,3.1,16.55,140.0,30.87,21.42
2018,8,2,18,30,425.0,37.0,3.0,16.1,93.0,27.86,18.26
2018,8,2,18,45,288.5,27.0,2.9,15.6,57.5,21.29,9.93
2018,8,2,19,0,152.0,17.0,2.8,15.1,22.0,16.71,0.0
2018,8,2,19,15,76.0,8.5,2.7,14.9,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,3,5,15,30.5,7.0,2.2,13.4,8.5,6.88,0.0
2018,8,3,5,30,61.0,14.0,2.3,14.0,17.0,22.8,0.0
2018,8,3,5,45,128.0,32.5,2.4,14.6,47.5,65.82,38.69
2018,8,3,6,0,195.0,51.0,2.5,15.2,78.0,109.98,78.56
2018,8,3,6,15,250.0,69.5,2.45,15.7,119.0,161.45,122.9
2018,8,3,6,30,305.0,88.0,2.4,16.2,160.0,215.35,169.31
2018,8,3,6,45,344.5,106.0,2.35,16.7,206.0,267.88,214.18
2018,8,3,7,0,384.0,124.0,2.3,17.2,252.0,324.17,260.96
2018,8,3,7,15,416.0,140.0,2.25,17.75,300.0,377.89,304.33
2018,8,3,7,30,448.0,156.0,2.2,18.3,348.0,434.1,348.26
2018,8,3,7,45,471.0,171.0,2.15,18.85,395.5,485.86,387.34
2018,8,3,8,0,494.0,186.0,2.1,19.4,443.0,538.7,426.01
2018,8,3,8,15,513.5,198.5,2.05,20.05,488.5,587.21,460.14
2018,8,3,8,30,533.0,211.0,2.0,20.7,534.0,635.99,493.47
2018,8,3,8,45,545.0,222.5,1.95,21.35,574.5,677.82,520.81
2018,8,3,9,0,557.0,234.0,1.9,22.0,615.0,718.88,546.92
2018,8,3,9,15,603.0,227.5,1.9,22.7,663.0,771.16,581.37
2018,8,3,9,30,649.0,221.0,1.9,23.4,711.0,822.5,614.33
2018,8,3,9,45,701.5,205.0,1.95,24.15,757.0,869.82,643.69
2018,8,3,10,0,754.0,189.0,2.0,24.9,803.0,916.82,671.7
2018,8,3,10,15,762.5,191.5,2.0,25.45,831.5,941.13,684.58
2018,8,3,10,30,771.0,194.0,2.0,26.0,860.0,962.92,696.0
2018,8,3,10,45,777.0,195.0,2.05,26.55,881.0,973.72,700.98
2018,8,3,11,0,783.0,196.0,2.1,27.1,902.0,986.04,707.1
2018,8,3,11,15,786.5,197.5,2.15,27.55,916.5,993.48,710.47
2018,8,3,11,30,790.0,199.0,2.2,28.0,931.0,997.91,712.08
2018,8,3,11,45,792.0,200.0,2.25,28.4,938.5,997.33,710.8
2018,8,3,12,0,794.0,201.0,2.3,28.8,946.0,993.73,707.77
2018,8,3,12,15,791.5,202.0,2.35,29.1,944.5,982.76,700.49
2018,8,3,12,30,789.0,203.0,2.4,29.4,943.0,968.93,691.54
2018,8,3,12,45,783.0,204.0,2.45,29.75,933.0,949.06,678.69
2018,8,3,13,0,777.0,205.0,2.5,30.1,923.0,926.68,664.3
2018,8,3,13,15,771.0,204.0,2.6,30.25,906.5,899.98,648.06
2018,8,3,13,30,765.0,203.0,2.7,30.4,890.0,872.77,631.39
2018,8,3,13,45,757.0,201.5,2.75,30.55,867.0,839.2,610.06
2018,8,3,14,0,749.0,200.0,2.8,30.7,844.0,803.87,587.45
2018,8,3,14,15,738.5,197.5,2.8,30.55,814.5,764.06,561.39
2018,8,3,14,30,728.0,195.0,2.8,30.4,785.0,723.06,533.79
2018,8,3,14,45,714.0,191.5,2.85,30.3,748.5,677.72,502.75
2018,8,3,15,0,700.0,188.0,2.9,30.2,712.0,631.91,470.68
2018,8,3,15,15,684.0,183.0,2.9,30.2,671.5,583.28,435.51
2018,8,3,15,30,668.0,178.0,2.9,30.2,631.0,534.85,399.66
2018,8,3,15,45,648.0,171.5,2.9,29.5,586.0,483.47,361.83
2018,8,3,16,0,628.0,165.0,2.9,28.8,541.0,433.18,323.63
2018,8,3,16,15,604.0,156.5,2.9,28.2,493.0,380.79,282.67
2018,8,3,16,30,580.0,148.0,2.9,27.6,445.0,330.4,242.18
2018,8,3,16,45,550.0,138.0,2.85,27.0,396.0,278.74,200.08
2018,8,3,17,0,520.0,128.0,2.8,26.4,347.0,230.31,160.23
2018,8,3,17,15,483.0,116.0,2.75,25.45,298.0,182.08,121.57
2018,8,3,17,30,446.0,104.0,2.7,24.5,249.0,137.97,87.89
2018,8,3,17,45,398.0,90.5,2.6,23.55,202.5,96.1,59.83
2018,8,3,18,0,350.0,77.0,2.5,22.6,156.0,59.75,45.91
2018,8,3,18,15,284.0,60.5,2.45,21.75,114.0,45.34,33.26
2018,8,3,18,30,218.0,44.0,2.4,20.9,72.0,33.67,22.65
2018,8,3,18,45,141.0,28.0,2.3,20.05,43.0,21.82,9.47
2018,8,3,19,0,64.0,12.0,2.2,19.2,14.0,11.8,0.0
2018,8,3,19,15,32.0,6.0,2.15,18.8,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.25,14.65,6.0,4.91,0.0
2018,8,4,5,30,42.0,10.0,1.4,15.1,12.0,15.99,0.0
2018,8,4,5,45,95.5,27.5,1.55,15.55,38.5,52.9,29.52
2018,8,4,6,0,149.0,45.0,1.7,16.0,65.0,90.9,64.11
2018,8,4,6,15,201.5,65.5,1.7,16.55,105.0,137.69,103.99
2018,8,4,6,30,254.0,86.0,1.7,17.1,145.0,189.92,148.47
2018,8,4,6,45,300.5,104.0,1.7,17.6,191.0,242.16,192.61
2018,8,4,7,0,347.0,122.0,1.7,18.1,237.0,304.26,243.62
2018,8,4,7,15,387.0,137.0,1.75,18.95,285.5,359.2,287.46
2018,8,4,7,30,427.0,152.0,1.8,19.8,334.0,417.48,332.58
2018,8,4,7,45,461.5,163.0,1.8,20.7,382.5,471.07,372.59
2018,8,4,8,0,496.0,174.0,1.8,21.6,431.0,526.82,412.95
2018,8,4,8,15,525.5,182.0,1.85,22.5,478.5,577.65,448.71
2018,8,4,8,30,555.0,190.0,1.9,23.4,526.0,629.57,484.28
2018,8,4,8,45,581.0,195.0,2.0,24.35,570.5,676.25,515.46
2018,8,4,9,0,607.0,200.0,2.1,25.3,615.0,726.26,548.18
2018,8,4,9,15,657.0,190.5,2.2,25.95,664.0,778.42,583.16
2018,8,4,9,30,707.0,181.0,2.3,26.6,713.0,831.16,616.46
2018,8,4,9,45,763.5,161.0,2.4,27.25,760.5,875.25,643.41
2018,8,4,10,0,820.0,141.0,2.5,27.9,808.0,923.18,672.59
2018,8,4,10,15,832.5,140.0,2.65,28.4,838.0,948.9,687.81
2018,8,4,10,30,845.0,139.0,2.8,28.9,868.0,966.15,697.74
2018,8,4,10,45,857.0,136.5,2.9,29.4,892.0,984.53,708.08
2018,8,4,11,0,869.0,134.0,3.0,29.9,916.0,1000.03,716.6
2018,8,4,11,15,876.0,132.5,3.1,30.15,932.0,1008.59,721.49
2018,8,4,11,30,883.0,131.0,3.2,30.4,948.0,1013.97,724.51
2018,8,4,11,45,889.5,129.0,3.3,30.65,957.5,1015.1,724.94
2018,8,4,12,0,896.0,127.0,3.4,30.9,967.0,1012.93,723.4
2018,8,4,12,15,903.0,123.5,3.45,30.8,969.5,1006.4,719.86
2018,8,4,12,30,910.0,120.0,3.5,30.7,972.0,996.52,714.28
2018,8,4,12,45,918.0,114.5,3.6,30.6,968.0,982.21,706.28
2018,8,4,13,0,926.0,109.0,3.7,30.5,964.0,964.49,696.11
2018,8,4,13,15,926.0,108.0,3.7,30.25,950.5,940.63,681.76
2018,8,4,13,30,926.0,107.0,3.7,30.0,937.0,913.77,665.44
2018,8,4,13,45,924.0,105.0,3.75,29.75,915.5,881.33,645.62
2018,8,4,14,0,922.0,103.0,3.8,29.5,894.0,846.23,623.86
2018,8,4,14,15,916.0,102.0,3.85,29.15,865.0,806.5,598.98
2018,8,4,14,30,910.0,101.0,3.9,28.8,836.0,764.72,572.36
2018,8,4,14,45,901.0,99.5,3.9,28.4,800.0,718.53,542.2
2018,8,4,15,0,892.0,98.0,3.9,28.0,764.0,670.93,509.01
2018,8,4,15,15,880.0,96.0,3.9,28.0,722.5,619.89,471.03
2018,8,4,15,30,868.0,94.0,3.9,28.0,681.0,568.19,431.56
2018,8,4,15,45,852.0,92.0,3.9,27.15,635.0,514.06,390.52
2018,8,4,16,0,836.0,90.0,3.9,26.3,589.0,457.74,346.38
2018,8,4,16,15,814.5,87.5,3.8,25.7,539.5,401.45,300.32
2018,8,4,16,30,793.0,85.0,3.7,25.1,490.0,346.54,254.04
2018,8,4,16,45,764.5,81.5,3.65,24.55,438.0,290.34,205.99
2018,8,4,17,0,736.0,78.0,3.6,24.0,386.0,236.8,159.78
2018,8,4,17,15,693.0,74.5,3.45,23.25,333.0,180.84,113.23
2018,8,4,17,30,650.0,71.0,3.3,22.5,280.0,132.07,75.36
2018,8,4,17,45,587.5,65.0,3.15,21.7,228.0,84.83,45.09
2018,8,4,18,0,525.0,59.0,3.0,20.9,176.0,44.86,33.36
2018,8,4,18,15,436.0,50.0,2.85,20.2,130.0,37.11,26.38
2018,8,4,18,30,347.0,41.0,2.7,19.5,84.0,32.17,21.46
2018,8,4,18,45,220.5,27.0,2.55,18.75,50.0,21.71,8.73
2018,8,4,19,0,94.0,13.0,2.4,18.0,16.0,12.78,0.0
2018,8,4,19,15,47.0,6.5,2.4,17.65,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.05,14.1,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.2,14.7,20.0,30.85,0.0
2018,8,5,5,45,216.0,30.5,2.35,15.25,54.0,83.81,46.56
2018,8,5,6,0,328.0,45.0,2.5,15.8,88.0,140.33,98.33
2018,8,5,6,15,412.0,54.5,2.5,16.35,133.5,195.74,146.53
2018,8,5,6,30,496.0,64.0,2.5,16.9,179.0,259.78,201.94
2018,8,5,6,45,555.5,71.0,2.5,17.45,230.0,319.42,253.54
2018,8,5,7,0,615.0,78.0,2.5,18.0,281.0,384.59,308.21
2018,8,5,7,15,655.0,83.5,2.45,18.55,333.0,443.11,355.98
2018,8,5,7,30,695.0,89.0,2.4,19.1,385.0,504.48,404.23
2018,8,5,7,45,724.5,93.5,2.35,19.6,436.5,560.72,446.95
2018,8,5,8,0,754.0,98.0,2.3,20.1,488.0,616.44,487.86
2018,8,5,8,15,774.0,102.5,2.3,20.75,537.0,667.93,523.96
2018,8,5,8,30,794.0,107.0,2.3,21.4,586.0,719.1,557.47
2018,8,5,8,45,810.0,111.5,2.3,22.0,632.5,766.5,587.67
2018,8,5,9,0,826.0,116.0,2.3,22.6,679.0,812.7,616.44
2018,8,5,9,15,832.0,122.0,2.35,23.1,718.5,850.55,639.65
2018,8,5,9,30,838.0,128.0,2.4,23.6,758.0,886.08,661.1
2018,8,5,9,45,839.0,135.5,2.4,24.1,791.0,916.21,678.32
2018,8,5,10,0,840.0,143.0,2.4,24.6,824.0,943.44,693.53
2018,8,5,10,15,846.0,146.0,2.5,25.0,853.0,967.63,707.91
2018,8,5,10,30,852.0,149.0,2.6,25.4,882.0,988.94,720.45
2018,8,5,10,45,855.5,152.0,2.65,25.75,904.0,1004.82,729.2
2018,8,5,11,0,859.0,155.0,2.7,26.1,926.0,1017.55,736.04
2018,8,5,11,15,861.0,156.5,2.8,26.4,940.5,1024.0,739.59
2018,8,5,11,30,863.0,158.0,2.9,26.7,955.0,1027.19,741.2
2018,8,5,11,45,862.0,160.0,2.95,26.95,961.5,1024.66,738.97
2018,8,5,12,0,861.0,162.0,3.0,27.2,968.0,1018.88,734.82
2018,8,5,12,15,874.5,154.0,3.05,27.55,972.0,1008.49,727.55
2018,8,5,12,30,888.0,146.0,3.1,27.9,976.0,1000.61,722.03
2018,8,5,12,45,904.5,134.5,3.1,28.2,973.5,988.61,713.69
2018,8,5,13,0,921.0,123.0,3.1,28.5,971.0,972.93,703.11
2018,8,5,13,15,919.5,121.5,3.1,28.6,956.0,947.23,686.67
2018,8,5,13,30,918.0,120.0,3.1,28.7,941.0,918.62,668.4
2018,8,5,13,45,914.0,118.5,3.1,28.8,918.5,885.1,646.87
2018,8,5,14,0,910.0,117.0,3.1,28.9,896.0,849.08,623.6
2018,8,5,14,15,903.0,115.5,3.1,28.8,866.0,808.41,597.53
2018,8,5,14,30,896.0,114.0,3.1,28.7,836.0,765.78,569.9
2018,8,5,14,45,887.0,111.5,3.1,28.6,799.5,719.08,539.12
2018,8,5,15,0,878.0,109.0,3.1,28.5,763.0,671.01,504.94
2018,8,5,15,15,865.0,107.0,3.1,28.5,721.0,619.89,467.39
2018,8,5,15,30,852.0,105.0,3.1,28.5,679.0,566.56,427.29
2018,8,5,15,45,835.5,102.0,3.15,27.95,632.5,511.6,385.79
2018,8,5,16,0,819.0,99.0,3.2,27.4,586.0,457.01,343.1
2018,8,5,16,15,797.0,95.0,3.15,26.95,535.5,399.95,296.89
2018,8,5,16,30,775.0,91.0,3.1,26.5,485.0,344.37,250.56
2018,8,5,16,45,744.5,87.0,3.05,26.0,432.5,288.11,203.02
2018,8,5,17,0,714.0,83.0,3.0,25.5,380.0,232.03,155.42
2018,8,5,17,15,670.0,78.5,2.9,24.65,327.0,178.77,111.67
2018,8,5,17,30,626.0,74.0,2.8,23.8,274.0,130.36,74.62
2018,8,5,17,45,563.5,67.0,2.65,23.0,222.5,83.7,45.12
2018,8,5,18,0,501.0,60.0,2.5,22.2,171.0,44.33,32.7
2018,8,5,18,15,407.5,50.5,2.35,21.25,125.0,37.8,26.82
2018,8,5,18,30,314.0,41.0,2.2,20.3,79.0,32.42,21.5
2018,8,5,18,45,194.0,26.5,2.05,19.4,46.5,20.74,7.16
2018,8,5,19,0,74.0,12.0,1.9,18.5,14.0,11.8,0.0
2018,8,5,19,15,37.0,6.0,1.9,18.0,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.15,13.35,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.3,13.8,6.0,7.51,0.0
2018,8,6,5,45,44.0,18.0,1.4,14.25,23.0,30.4,14.08
2018,8,6,6,0,70.0,31.0,1.5,14.7,40.0,54.01,36.58
2018,8,6,6,15,99.5,53.5,1.45,15.15,73.0,88.46,66.13
2018,8,6,6,30,129.0,76.0,1.4,15.6,106.0,128.7,100.63
2018,8,6,6,45,156.5,102.0,1.4,16.0,147.0,174.97,139.83
2018,8,6,7,0,184.0,128.0,1.4,16.4,188.0,223.8,180.37
2018,8,6,7,15,209.5,154.0,1.35,17.05,233.5,274.06,220.79
2018,8,6,7,30,235.0,180.0,1.3,17.7,279.0,332.29,266.19
2018,8,6,7,45,257.5,203.5,1.3,18.4,325.0,382.42,304.04
2018,8,6,8,0,280.0,227.0,1.3,19.1,371.0,434.02,341.96
2018,8,6,8,15,301.0,247.5,1.25,20.0,416.0,482.54,376.03
2018,8,6,8,30,322.0,268.0,1.2,20.9,461.0,532.01,409.72
2018,8,6,8,45,340.0,285.0,1.2,21.75,503.0,576.01,438.91
2018,8,6,9,0,358.0,302.0,1.2,22.6,545.0,620.3,467.6
2018,8,6,9,15,384.5,312.0,1.3,23.55,587.5,664.29,496.38
2018,8,6,9,30,411.0,322.0,1.4,24.5,630.0,708.65,524.86
2018,8,6,9,45,440.0,325.0,1.45,25.4,669.0,755.27,554.04
2018,8,6,10,0,469.0,328.0,1.5,26.3,708.0,794.54,577.94
2018,8,6,10,15,478.5,336.0,1.65,26.95,735.5,819.91,593.54
2018,8,6,10,30,488.0,344.0,1.8,27.6,763.0,843.68,608.1
2018,8,6,10,45,495.0,349.5,1.95,28.25,784.0,860.68,618.22
2018,8,6,11,0,502.0,355.0,2.1,28.9,805.0,875.77,627.11
2018,8,6,11,15,509.0,357.0,2.25,29.4,820.0,885.25,632.85
2018,8,6,11,30,516.0,359.0,2.4,29.9,835.0,892.64,637.28
2018,8,6,11,45,521.0,360.0,2.55,30.35,843.5,894.88,638.54
2018,8,6,12,0,526.0,361.0,2.7,30.8,852.0,894.93,638.43
2018,8,6,12,15,573.0,332.0,2.75,31.05,867.0,903.31,645.1
2018,8,6,12,30,620.0,303.0,2.8,31.3,882.0,908.76,649.83
2018,8,6,12,45,680.0,264.5,2.9,31.55,894.0,913.89,655.19
2018,8,6,13,0,740.0,226.0,3.0,31.8,906.0,914.25,656.04
2018,8,6,13,15,744.5,218.5,3.05,31.85,893.0,890.69,641.32
2018,8,6,13,30,749.0,211.0,3.1,31.9,880.0,864.54,625.05
2018,8,6,13,45,754.0,202.0,3.15,31.9,860.5,834.79,606.47
2018,8,6,14,0,759.0,193.0,3.2,31.9,841.0,802.54,586.13
2018,8,6,14,15,757.5,185.5,3.25,31.7,813.5,764.34,561.83
2018,8,6,14,30,756.0,178.0,3.3,31.5,786.0,724.27,535.25
2018,8,6,14,45,754.5,169.5,3.35,31.35,753.0,681.53,506.12
2018,8,6,15,0,753.0,161.0,3.4,31.2,720.0,637.22,475.15
2018,8,6,15,15,737.5,157.0,3.4,31.2,679.0,587.41,438.85
2018,8,6,15,30,722.0,153.0,3.4,31.2,638.0,537.65,401.72
2018,8,6,15,45,710.5,145.0,3.35,30.5,594.5,486.42,363.57
2018,8,6,16,0,699.0,137.0,3.3,29.8,551.0,435.32,324.25
2018,8,6,16,15,682.0,129.5,3.2,29.2,504.5,382.88,282.51
2018,8,6,16,30,665.0,122.0,3.1,28.6,458.0,331.58,240.5
2018,8,6,16,45,635.5,114.5,3.05,28.05,407.5,278.1,196.29
2018,8,6,17,0,606.0,107.0,3.0,27.5,357.0,227.56,154.19
2018,8,6,17,15,555.0,100.5,2.8,26.5,305.0,177.45,114.31
2018,8,6,17,30,504.0,94.0,2.6,25.5,253.0,132.77,81.16
2018,8,6,17,45,436.0,83.0,2.45,24.5,202.5,88.93,53.49
2018,8,6,18,0,368.0,72.0,2.3,23.5,152.0,52.87,39.8
2018,8,6,18,15,284.5,56.5,2.15,22.5,108.5,42.47,30.59
2018,8,6,18,30,201.0,41.0,2.0,21.5,65.0,31.5,20.51
2018,8,6,18,45,118.5,24.5,1.9,20.55,37.0,19.12,5.04
2018,8,6,19,0,36.0,8.0,1.8,19.6,9.0,7.86,0.0
2018,8,6,19,15,18.0,4.0,1.85,19.2,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.55,14.05,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.7,14.5,9.0,12.14,0.0
2018,8,7,5,45,77.5,24.0,1.85,14.9,32.5,44.32,21.64
2018,8,7,6,0,125.0,40.0,2.0,15.3,56.0,78.76,54.74
2018,8,7,6,15,173.0,62.0,2.0,15.75,95.0,124.57,93.93
2018,8,7,6,30,221.0,84.0,2.0,16.2,134.0,175.24,137.31
2018,8,7,6,45,263.0,105.0,2.0,16.65,179.5,227.13,181.42
2018,8,7,7,0,305.0,126.0,2.0,17.1,225.0,283.11,227.97
2018,8,7,7,15,341.0,144.0,1.95,17.7,273.0,336.49,271.11
2018,8,7,7,30,377.0,162.0,1.9,18.3,321.0,392.92,315.36
2018,8,7,7,45,407.5,177.0,1.9,18.95,369.0,451.87,360.12
2018,8,7,8,0,438.0,192.0,1.9,19.6,417.0,506.8,400.6
2018,8,7,8,15,463.5,204.5,1.95,20.2,463.5,557.15,436.87
2018,8,7,8,30,489.0,217.0,2.0,20.8,510.0,608.4,472.91
2018,8,7,8,45,510.5,227.0,2.0,21.4,554.0,654.43,504.11
2018,8,7,9,0,532.0,237.0,2.0,22.0,598.0,700.48,534.62
2018,8,7,9,15,533.5,252.5,2.05,22.5,633.0,735.1,556.59
2018,8,7,9,30,535.0,268.0,2.1,23.0,668.0,767.97,577.11
2018,8,7,9,45,528.5,285.5,2.15,23.5,696.5,793.86,592.4
2018,8,7,10,0,522.0,303.0,2.2,24.0,725.0,817.41,606.02
2018,8,7,10,15,531.5,310.0,2.25,24.3,753.0,842.79,621.85
2018,8,7,10,30,541.0,317.0,2.3,24.6,781.0,866.42,636.4
2018,8,7,10,45,547.0,322.5,2.35,24.9,802.0,883.15,646.35
2018,8,7,11,0,553.0,328.0,2.4,25.2,823.0,897.78,654.98
2018,8,7,11,15,558.0,331.0,2.5,25.25,837.5,906.64,660.98
2018,8,7,11,30,563.0,334.0,2.6,25.3,852.0,913.22,665.6
2018,8,7,11,45,566.0,335.5,2.65,25.35,859.5,913.98,666.08
2018,8,7,12,0,569.0,337.0,2.7,25.4,867.0,912.41,665.14
2018,8,7,12,15,584.0,327.5,2.75,25.4,871.5,909.02,663.75
2018,8,7,12,30,599.0,318.0,2.8,25.4,876.0,903.12,660.75
2018,8,7,12,45,616.0,305.0,2.85,25.35,874.5,893.03,655.27
2018,8,7,13,0,633.0,292.0,2.9,25.3,873.0,880.39,648.11
2018,8,7,13,15,632.5,287.5,2.9,25.25,859.5,857.52,633.2
2018,8,7,13,30,632.0,283.0,2.9,25.2,846.0,832.62,616.91
2018,8,7,13,45,629.5,276.5,2.9,25.1,825.0,802.21,596.87
2018,8,7,14,0,627.0,270.0,2.9,25.0,804.0,770.13,575.46
2018,8,7,14,15,620.5,263.0,2.9,24.8,776.0,732.95,550.4
2018,8,7,14,30,614.0,256.0,2.9,24.6,748.0,694.67,524.16
2018,8,7,14,45,606.0,247.0,2.9,24.4,714.5,652.52,494.7
2018,8,7,15,0,598.0,238.0,2.9,24.2,681.0,609.35,463.9
2018,8,7,15,15,581.0,230.5,2.9,24.2,640.5,562.05,428.94
2018,8,7,15,30,564.0,223.0,2.9,24.2,600.0,515.26,393.63
2018,8,7,15,45,550.0,211.0,2.85,23.55,557.5,466.57,356.98
2018,8,7,16,0,536.0,199.0,2.8,22.9,515.0,418.56,319.79
2018,8,7,16,15,519.5,185.5,2.75,22.4,470.0,369.08,280.3
2018,8,7,16,30,503.0,172.0,2.7,21.9,425.0,320.92,240.88
2018,8,7,16,45,477.0,158.0,2.6,21.45,377.0,271.13,199.66
2018,8,7,17,0,451.0,144.0,2.5,21.0,329.0,224.02,160.43
2018,8,7,17,15,415.0,128.5,2.45,20.3,280.5,176.77,122.25
2018,8,7,17,30,379.0,113.0,2.4,19.6,232.0,133.62,89.14
2018,8,7,17,45,333.0,95.0,2.3,18.95,185.5,92.03,60.85
2018,8,7,18,0,287.0,77.0,2.2,18.3,139.0,56.96,44.22
2018,8,7,18,15,226.0,58.0,2.15,17.7,98.5,43.79,32.34
2018,8,7,18,30,165.0,39.0,2.1,17.1,58.0,29.94,19.51
2018,8,7,18,45,101.0,23.0,2.05,16.55,33.0,17.94,3.24
2018,8,7,19,0,37.0,7.0,2.0,16.0,8.0,6.88,0.0
2018,8,7,19,15,18.5,3.5,2.0,15.75,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,1.65,13.8,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,1.8,14.4,14.0,20.97,0.0
2018,8,8,5,45,142.5,27.0,1.95,15.0,42.0,63.61,30.89
2018,8,8,6,0,220.0,42.0,2.1,15.6,70.0,108.94,75.8
2018,8,8,6,15,227.0,59.5,2.05,16.2,99.5,142.35,106.88
2018,8,8,6,30,234.0,77.0,2.0,16.8,129.0,171.74,133.86
2018,8,8,6,45,206.5,100.0,1.95,17.4,155.0,197.88,157.48
2018,8,8,7,0,179.0,123.0,1.9,18.0,181.0,215.72,173.02
2018,8,8,7,15,268.5,135.0,1.85,18.6,239.0,288.67,232.29
2018,8,8,7,30,358.0,147.0,1.8,19.2,297.0,371.71,297.93
2018,8,8,7,45,517.0,134.5,1.75,19.85,382.0,472.88,376.59
2018,8,8,8,0,676.0,122.0,1.7,20.5,467.0,591.38,465.09
2018,8,8,8,15,702.0,126.5,1.7,21.25,516.5,643.89,501.14
2018,8,8,8,30,728.0,131.0,1.7,22.0,566.0,696.72,536.73
2018,8,8,8,45,749.0,134.5,1.65,22.75,612.0,744.54,566.18
2018,8,8,9,0,770.0,138.0,1.6,23.5,658.0,788.89,592.52
2018,8,8,9,15,763.5,151.0,1.65,24.15,693.5,824.89,613.93
2018,8,8,9,30,757.0,164.0,1.7,24.8,729.0,855.15,631.33
2018,8,8,9,45,741.5,182.0,1.75,25.5,757.0,879.62,644.72
2018,8,8,10,0,726.0,200.0,1.8,26.2,785.0,900.52,655.77
2018,8,8,10,15,739.0,201.0,1.8,26.7,815.0,926.93,670.34
2018,8,8,10,30,752.0,202.0,1.8,27.2,845.0,951.01,683.27
2018,8,8,10,45,763.0,201.5,1.85,27.75,868.5,969.05,692.81
2018,8,8,11,0,774.0,201.0,1.9,28.3,892.0,984.38,700.73
2018,8,8,11,15,781.5,200.5,1.95,28.65,908.0,989.14,702.66
2018,8,8,11,30,789.0,200.0,2.0,29.0,924.0,995.38,705.74
2018,8,8,11,45,794.5,198.5,2.05,29.35,932.5,995.59,705.12
2018,8,8,12,0,800.0,197.0,2.1,29.7,941.0,992.75,702.76
2018,8,8,12,15,797.0,198.5,2.15,29.85,939.5,981.59,695.88
2018,8,8,12,30,794.0,200.0,2.2,30.0,938.0,967.56,687.34
2018,8,8,12,45,787.5,202.0,2.25,30.2,928.5,947.96,675.2
2018,8,8,13,0,781.0,204.0,2.3,30.4,919.0,925.82,661.49
2018,8,8,13,15,779.5,200.5,2.35,30.4,904.0,900.39,646.2
2018,8,8,13,30,778.0,197.0,2.4,30.4,889.0,872.5,629.26
2018,8,8,13,45,775.5,192.5,2.45,30.45,867.0,840.46,609.39
2018,8,8,14,0,773.0,188.0,2.5,30.5,845.0,806.92,588.38
2018,8,8,14,15,765.5,184.0,2.55,30.3,815.5,766.92,563.21
2018,8,8,14,30,758.0,180.0,2.6,30.1,786.0,725.45,535.78
2018,8,8,14,45,749.0,174.5,2.6,29.95,750.5,680.23,504.8
2018,8,8,15,0,740.0,169.0,2.6,29.8,715.0,634.06,472.44
2018,8,8,15,15,724.0,164.5,2.6,29.8,673.5,583.96,436.14
2018,8,8,15,30,708.0,160.0,2.6,29.8,632.0,533.98,399.04
2018,8,8,15,45,690.5,153.5,2.7,29.05,587.0,481.77,360.68
2018,8,8,16,0,673.0,147.0,2.8,28.3,542.0,430.34,321.5
2018,8,8,16,15,649.5,140.0,2.8,27.6,494.0,377.13,279.49
2018,8,8,16,30,626.0,133.0,2.8,26.9,446.0,325.81,237.79
2018,8,8,16,45,594.0,124.5,2.8,26.2,395.5,272.87,194.27
2018,8,8,17,0,562.0,116.0,2.8,25.5,345.0,223.23,153.17
2018,8,8,17,15,518.5,106.0,2.7,24.55,294.0,173.44,113.34
2018,8,8,17,30,475.0,96.0,2.6,23.6,243.0,128.61,79.83
2018,8,8,17,45,417.5,83.5,2.5,22.6,195.0,85.91,52.81
2018,8,8,18,0,360.0,71.0,2.4,21.6,147.0,52.36,39.63
2018,8,8,18,15,285.0,54.5,2.3,20.75,104.5,41.1,29.57
2018,8,8,18,30,210.0,38.0,2.2,19.9,62.0,29.23,18.54
2018,8,8,18,45,125.5,22.5,2.1,19.05,35.0,17.6,1.3
2018,8,8,19,0,41.0,7.0,2.0,18.2,8.0,6.88,0.0
2018,8,8,19,15,20.5,3.5,2.0,17.85,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.25,13.6,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.4,14.1,11.0,16.82,0.0
2018,8,9,5,45,127.0,26.5,1.55,14.6,39.5,59.57,27.1
2018,8,9,6,0,204.0,43.0,1.7,15.1,68.0,105.98,73.8
2018,8,9,6,15,250.5,59.0,1.65,15.75,104.5,148.79,111.56
2018,8,9,6,30,297.0,75.0,1.6,16.4,141.0,196.68,153.17
2018,8,9,6,45,235.5,98.0,1.55,17.0,159.0,207.5,165.01
2018,8,9,7,0,174.0,121.0,1.5,17.6,177.0,211.09,169.21
2018,8,9,7,15,311.0,129.0,1.5,18.55,250.5,303.78,244.17
2018,8,9,7,30,448.0,137.0,1.5,19.5,324.0,411.59,328.42
2018,8,9,7,45,529.5,138.5,1.5,20.45,387.5,484.57,383.31
2018,8,9,8,0,611.0,140.0,1.5,21.4,451.0,567.26,443.61
2018,8,9,8,15,638.0,146.5,1.5,22.2,500.0,619.97,479.87
2018,8,9,8,30,665.0,153.0,1.5,23.0,549.0,673.21,515.58
2018,8,9,8,45,687.5,157.0,1.5,23.8,594.5,720.46,546.07
2018,8,9,9,0,710.0,161.0,1.5,24.6,640.0,767.26,574.68
2018,8,9,9,15,724.0,166.5,1.5,25.4,680.5,807.73,598.23
2018,8,9,9,30,738.0,172.0,1.5,26.2,721.0,846.65,620.37
2018,8,9,9,45,748.5,176.0,1.5,27.0,756.0,879.03,637.87
2018,8,9,10,0,759.0,180.0,1.5,27.8,791.0,909.25,653.81
2018,8,9,10,15,771.0,182.0,1.55,28.4,821.5,936.41,668.81
2018,8,9,10,30,783.0,184.0,1.6,29.0,852.0,957.09,679.71
2018,8,9,10,45,791.5,184.5,1.65,29.6,875.0,974.24,688.47
2018,8,9,11,0,800.0,185.0,1.7,30.2,898.0,988.55,695.52
2018,8,9,11,15,806.0,185.5,1.75,30.6,914.0,997.43,699.87
2018,8,9,11,30,812.0,186.0,1.8,31.0,930.0,1003.24,702.48
2018,8,9,11,45,816.0,185.5,1.85,31.4,938.0,1002.94,701.46
2018,8,9,12,0,820.0,185.0,1.9,31.8,946.0,999.51,698.68
2018,8,9,12,15,812.5,189.0,2.0,31.95,943.0,986.35,691.31
2018,8,9,12,30,805.0,193.0,2.1,32.1,940.0,970.33,682.24
2018,8,9,12,45,793.0,198.5,2.2,32.3,929.0,948.86,669.61
2018,8,9,13,0,781.0,204.0,2.3,32.5,918.0,924.98,655.43
2018,8,9,13,15,777.5,202.0,2.35,32.5,902.5,899.18,640.04
2018,8,9,13,30,774.0,200.0,2.4,32.5,887.0,872.67,624.14
2018,8,9,13,45,768.5,197.0,2.5,32.5,864.0,839.18,603.95
2018,8,9,14,0,763.0,194.0,2.6,32.5,841.0,803.73,582.27
2018,8,9,14,15,754.5,190.0,2.6,32.3,811.0,763.24,556.28
2018,8,9,14,30,746.0,186.0,2.6,32.1,781.0,721.38,528.49
2018,8,9,14,45,734.0,182.0,2.65,31.9,745.0,675.97,497.87
