Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,15,866.5,87.5,2.2,19.15,617.5,790.68,611.47
2018,9,18,9,30,883.0,89.0,2.2,19.6,659.0,829.27,635.63
2018,9,18,9,45,896.0,89.5,2.25,20.0,694.5,861.57,655.67
2018,9,18,10,0,909.0,90.0,2.3,20.4,730.0,891.25,673.86
2018,9,18,10,15,916.0,91.0,2.3,20.75,757.5,913.34,686.53
2018,9,18,10,30,923.0,92.0,2.3,21.1,785.0,932.22,697.12
2018,9,18,10,45,928.0,92.5,2.3,21.5,805.0,945.39,703.84
2018,9,18,11,0,933.0,93.0,2.3,21.9,825.0,955.07,708.39
2018,9,18,11,15,935.5,94.0,2.35,22.15,837.5,959.46,710.5
2018,9,18,11,30,938.0,95.0,2.4,22.4,850.0,960.22,710.4
2018,9,18,11,45,938.5,95.0,2.4,22.65,854.0,954.47,705.69
2018,9,18,12,0,939.0,95.0,2.4,22.9,858.0,945.12,698.81
2018,9,18,12,15,937.0,95.5,2.45,23.05,854.0,930.54,689.35
2018,9,18,12,30,935.0,96.0,2.5,23.2,850.0,912.52,677.73
2018,9,18,12,45,930.5,96.5,2.55,23.35,838.0,889.06,662.52
2018,9,18,13,0,926.0,97.0,2.6,23.5,826.0,862.49,645.24
2018,9,18,13,15,921.0,96.0,2.65,23.55,806.0,831.0,624.82
2018,9,18,13,30,916.0,95.0,2.7,23.6,786.0,796.76,602.4
2018,9,18,13,45,909.0,94.0,2.75,23.6,759.0,758.45,577.09
2018,9,18,14,0,902.0,93.0,2.8,23.6,732.0,717.87,549.92
2018,9,18,14,15,891.5,91.5,2.9,23.4,698.0,672.45,518.35
2018,9,18,14,30,881.0,90.0,3.0,23.2,664.0,625.46,483.89
2018,9,18,14,45,867.0,87.5,3.05,23.0,623.5,574.21,445.05
2018,9,18,15,0,853.0,85.0,3.1,22.8,583.0,522.22,404.43
2018,9,18,15,15,834.0,82.5,3.1,22.8,537.5,466.24,359.13
2018,9,18,15,30,815.0,80.0,3.1,22.8,492.0,411.48,313.42
2018,9,18,15,45,789.5,76.5,3.2,22.0,443.0,354.06,265.42
2018,9,18,16,0,764.0,73.0,3.3,21.2,394.0,298.26,217.33
2018,9,18,16,15,726.0,69.5,3.3,20.55,342.5,241.32,167.79
2018,9,18,16,30,688.0,66.0,3.3,19.9,291.0,188.02,121.78
2018,9,18,16,45,631.5,60.5,3.3,19.2,239.0,132.03,76.86
2018,9,18,17,0,575.0,55.0,3.3,18.5,187.0,84.4,44.07
2018,9,18,17,15,483.5,47.5,3.2,17.75,138.5,41.09,24.3
2018,9,18,17,30,392.0,40.0,3.1,17.0,90.0,30.98,20.76
2018,9,18,17,45,247.5,27.0,3.0,16.25,53.5,21.68,8.97
2018,9,18,18,0,103.0,14.0,2.9,15.5,17.0,13.76,0.0
2018,9,18,18,15,51.5,7.0,2.75,15.1,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,5,45,23.5,4.5,1.35,12.35,5.0,0.0,0.0
2018,9,19,6,0,47.0,9.0,1.4,12.6,10.0,18.01,0.0
2018,9,19,6,15,178.0,25.0,1.6,13.15,43.5,80.75,26.79
2018,9,19,6,30,309.0,41.0,1.8,13.7,77.0,152.55,109.87
2018,9,19,6,45,408.5,51.0,2.0,14.25,124.0,216.31,166.72
2018,9,19,7,0,508.0,61.0,2.2,14.8,171.0,290.63,231.29
2018,9,19,7,15,571.5,68.0,2.05,15.3,223.0,354.49,286.28
2018,9,19,7,30,635.0,75.0,1.9,15.8,275.0,423.54,343.42
2018,9,19,7,45,678.0,80.0,1.75,16.25,327.0,483.57,391.33
2018,9,19,8,0,721.0,85.0,1.6,16.7,379.0,545.93,438.94
2018,9,19,8,15,751.5,89.0,1.45,17.35,429.5,598.62,476.95
2018,9,19,8,30,782.0,93.0,1.3,18.0,480.0,654.12,515.2
2018,9,19,8,45,804.5,95.5,1.1,18.7,526.0,702.11,544.31
2018,9,19,9,0,827.0,98.0,0.9,19.4,572.0,749.14,571.18
2018,9,19,9,15,842.5,100.5,0.95,20.15,613.0,789.35,595.59
2018,9,19,9,30,858.0,103.0,1.0,20.9,654.0,827.57,618.37
2018,9,19,9,45,869.5,105.0,1.05,21.7,689.0,859.61,636.66
2018,9,19,10,0,881.0,107.0,1.1,22.5,724.0,883.79,649.71
2018,9,19,10,15,889.5,108.0,1.3,23.3,752.0,906.53,664.09
2018,9,19,10,30,898.0,109.0,1.5,24.1,780.0,926.2,676.34
2018,9,19,10,45,903.0,111.0,1.65,24.95,801.0,940.55,684.32
2018,9,19,11,0,908.0,113.0,1.8,25.8,822.0,951.5,690.15
2018,9,19,11,15,911.0,113.5,1.9,26.25,834.5,955.53,692.09
2018,9,19,11,30,914.0,114.0,2.0,26.7,847.0,956.03,691.93
2018,9,19,11,45,915.0,114.5,2.15,27.2,851.5,951.19,688.84
2018,9,19,12,0,916.0,115.0,2.3,27.7,856.0,942.82,683.54
2018,9,19,12,15,914.5,115.0,2.35,27.9,852.0,928.24,674.16
2018,9,19,12,30,913.0,115.0,2.4,28.1,848.0,910.31,662.71
2018,9,19,12,45,910.0,114.5,2.5,28.25,836.0,887.34,648.54
2018,9,19,13,0,907.0,114.0,2.6,28.4,824.0,861.26,632.3
2018,9,19,13,15,901.5,112.5,2.65,28.45,803.5,829.24,611.9
2018,9,19,13,30,896.0,111.0,2.7,28.5,783.0,794.54,589.59
2018,9,19,13,45,887.5,110.0,2.75,28.55,755.5,755.68,564.25
2018,9,19,14,0,879.0,109.0,2.8,28.6,728.0,714.71,537.17
2018,9,19,14,15,867.5,106.5,2.85,28.45,693.0,668.95,504.9
2018,9,19,14,30,856.0,104.0,2.9,28.3,658.0,620.85,470.13
2018,9,19,14,45,840.5,102.0,2.95,28.15,617.5,569.89,432.24
2018,9,19,15,0,825.0,100.0,3.0,28.0,577.0,518.42,392.81
2018,9,19,15,15,804.5,96.5,3.0,28.0,531.5,462.97,348.92
2018,9,19,15,30,784.0,93.0,3.0,28.0,486.0,408.1,304.22
2018,9,19,15,45,753.5,89.0,3.05,27.35,435.5,350.09,256.84
2018,9,19,16,0,723.0,85.0,3.1,26.7,385.0,292.44,208.58
2018,9,19,16,15,681.0,80.0,2.95,26.0,333.0,235.27,160.4
2018,9,19,16,30,639.0,75.0,2.8,25.3,281.0,182.24,116.17
2018,9,19,16,45,578.5,68.0,2.7,24.6,229.0,129.48,75.37
2018,9,19,17,0,518.0,61.0,2.6,23.9,177.0,83.6,44.97
2018,9,19,17,15,424.0,51.5,2.4,22.8,129.5,42.27,30.43
2018,9,19,17,30,330.0,42.0,2.2,21.7,82.0,33.4,22.19
2018,9,19,17,45,203.0,27.5,2.0,20.6,48.5,21.63,7.1
2018,9,19,18,0,76.0,13.0,1.8,19.5,15.0,12.78,0.0
2018,9,19,18,15,38.0,6.5,1.7,18.95,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,5,45,16.5,3.5,1.05,14.2,3.5,0.0,0.0
2018,9,20,6,0,33.0,7.0,1.0,14.3,7.0,13.27,0.0
2018,9,20,6,15,168.5,22.0,1.1,15.25,39.0,74.03,18.19
2018,9,20,6,30,304.0,37.0,1.2,16.2,71.0,146.2,103.31
2018,9,20,6,45,421.0,47.0,1.25,17.1,121.5,216.02,163.8
2018,9,20,7,0,538.0,57.0,1.3,18.0,172.0,297.85,232.65
2018,9,20,7,15,599.0,63.5,1.35,18.75,224.0,361.27,286.25
2018,9,20,7,30,660.0,70.0,1.4,19.5,276.0,429.64,341.82
2018,9,20,7,45,701.0,75.0,1.45,20.25,328.5,489.56,388.88
2018,9,20,8,0,742.0,80.0,1.5,21.0,381.0,549.43,434.18
2018,9,20,8,15,771.0,84.0,1.5,21.8,431.0,604.34,473.7
2018,9,20,8,30,800.0,88.0,1.5,22.6,481.0,659.45,511.85
2018,9,20,8,45,821.5,90.5,1.5,23.4,527.5,707.25,542.05
2018,9,20,9,0,843.0,93.0,1.5,24.2,574.0,753.98,570.79
2018,9,20,9,15,860.0,95.5,1.5,24.95,616.0,795.76,595.62
2018,9,20,9,30,877.0,98.0,1.5,25.7,658.0,830.67,615.42
2018,9,20,9,45,890.0,99.0,1.55,26.45,693.5,863.13,633.95
2018,9,20,10,0,903.0,100.0,1.6,27.2,729.0,892.97,650.6
2018,9,20,10,15,911.0,101.0,1.6,27.8,757.0,915.59,662.29
2018,9,20,10,30,919.0,102.0,1.6,28.4,785.0,935.03,671.97
2018,9,20,10,45,924.5,102.5,1.65,29.0,805.5,948.36,678.47
2018,9,20,11,0,930.0,103.0,1.7,29.6,826.0,958.22,682.92
2018,9,20,11,15,932.5,104.0,1.7,30.0,838.5,962.34,683.83
2018,9,20,11,30,935.0,105.0,1.7,30.4,851.0,962.85,682.66
2018,9,20,11,45,936.0,105.0,1.75,30.75,855.0,957.32,678.64
2018,9,20,12,0,937.0,105.0,1.8,31.1,859.0,948.19,672.54
2018,9,20,12,15,936.0,104.5,1.85,31.25,855.0,933.23,663.43
2018,9,20,12,30,935.0,104.0,1.9,31.4,851.0,914.83,652.25
2018,9,20,12,45,932.5,103.0,1.9,31.55,838.5,891.29,637.34
2018,9,20,13,0,930.0,102.0,1.9,31.7,826.0,864.57,620.46
2018,9,20,13,15,925.0,101.0,1.95,31.7,806.0,832.82,601.13
2018,9,20,13,30,920.0,100.0,2.0,31.7,786.0,798.29,579.85
2018,9,20,13,45,912.5,98.5,2.05,31.7,758.0,758.84,555.09
2018,9,20,14,0,905.0,97.0,2.1,31.7,730.0,717.16,528.54
2018,9,20,14,15,894.5,95.0,2.1,31.55,695.5,671.03,496.89
2018,9,20,14,30,884.0,93.0,2.1,31.4,661.0,623.34,463.02
2018,9,20,14,45,869.5,91.0,2.1,31.3,620.5,572.12,425.57
2018,9,20,15,0,855.0,89.0,2.1,31.2,580.0,519.41,385.91
2018,9,20,15,15,835.5,86.0,2.1,31.2,534.0,463.51,342.56
2018,9,20,15,30,816.0,83.0,2.1,31.2,488.0,408.02,298.17
2018,9,20,15,45,789.0,79.5,2.05,30.65,438.0,350.13,251.33
2018,9,20,16,0,762.0,76.0,2.0,30.1,388.0,294.05,204.71
2018,9,20,16,15,723.5,71.0,1.8,29.15,335.5,235.94,156.5
2018,9,20,16,30,685.0,66.0,1.6,28.2,283.0,179.43,110.18
2018,9,20,16,45,627.5,60.5,1.45,27.3,231.0,126.01,69.64
2018,9,20,17,0,570.0,55.0,1.3,26.4,179.0,79.03,39.68
2018,9,20,17,15,477.5,46.0,1.25,25.15,130.5,35.44,24.31
2018,9,20,17,30,385.0,37.0,1.2,23.9,82.0,28.81,18.04
2018,9,20,17,45,243.0,24.5,1.2,22.7,48.0,19.86,3.84
2018,9,20,18,0,101.0,12.0,1.2,21.5,14.0,11.8,0.0
2018,9,20,18,15,50.5,6.0,1.2,21.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.15,15.35,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.1,15.4,11.0,25.04,0.0
2018,9,21,6,15,222.5,23.0,1.3,16.25,43.5,87.83,14.09
2018,9,21,6,30,366.0,36.0,1.5,17.1,76.0,163.43,114.25
2018,9,21,6,45,459.5,44.5,1.7,18.0,123.0,226.4,170.82
2018,9,21,7,0,553.0,53.0,1.9,18.9,170.0,298.72,232.98
2018,9,21,7,15,611.0,59.0,1.9,19.55,221.0,360.72,285.96
2018,9,21,7,30,669.0,65.0,1.9,20.2,272.0,427.36,340.65
2018,9,21,7,45,708.5,70.0,1.85,20.9,324.0,484.71,385.97
2018,9,21,8,0,748.0,75.0,1.8,21.6,376.0,546.16,432.41
2018,9,21,8,15,775.5,79.0,1.8,22.4,425.5,600.21,471.58
2018,9,21,8,30,803.0,83.0,1.8,23.2,475.0,654.34,509.21
2018,9,21,8,45,823.0,85.5,1.8,24.0,520.5,701.04,538.92
2018,9,21,9,0,843.0,88.0,1.8,24.8,566.0,746.57,567.12
2018,9,21,9,15,856.5,90.5,1.75,25.55,606.0,785.49,589.86
2018,9,21,9,30,870.0,93.0,1.7,26.3,646.0,817.44,607.46
2018,9,21,9,45,880.0,95.5,1.7,27.0,680.5,848.81,625.06
2018,9,21,10,0,890.0,98.0,1.7,27.7,715.0,877.44,640.65
2018,9,21,10,15,898.0,99.5,1.7,28.2,743.0,900.31,652.89
2018,9,21,10,30,906.0,101.0,1.7,28.7,771.0,920.03,663.14
2018,9,21,10,45,911.5,101.5,1.7,29.2,791.0,933.15,669.21
2018,9,21,11,0,917.0,102.0,1.7,29.7,811.0,942.84,673.26
2018,9,21,11,15,919.5,102.5,1.75,29.95,823.0,946.32,674.81
2018,9,21,11,30,922.0,103.0,1.8,30.2,835.0,946.25,674.3
2018,9,21,11,45,922.5,103.0,1.85,30.45,838.5,940.27,670.22
2018,9,21,12,0,923.0,103.0,1.9,30.7,842.0,930.76,664.07
2018,9,21,12,15,919.5,104.0,1.95,30.75,837.5,915.32,654.79
2018,9,21,12,30,916.0,105.0,2.0,30.8,833.0,896.55,643.49
2018,9,21,12,45,910.5,105.5,2.05,30.85,820.0,872.38,628.73
2018,9,21,13,0,905.0,106.0,2.1,30.9,807.0,845.22,612.02
2018,9,21,13,15,900.0,105.0,2.15,30.75,787.0,814.08,593.11
2018,9,21,13,30,895.0,104.0,2.2,30.6,767.0,780.25,572.25
2018,9,21,13,45,887.0,102.5,2.25,30.45,739.5,741.24,547.67
2018,9,21,14,0,879.0,101.0,2.3,30.3,712.0,700.11,521.22
2018,9,21,14,15,868.0,99.0,2.35,30.05,677.5,654.66,489.71
2018,9,21,14,30,857.0,97.0,2.4,29.8,643.0,607.76,456.25
2018,9,21,14,45,842.0,94.5,2.4,29.5,602.5,556.6,418.6
2018,9,21,15,0,827.0,92.0,2.4,29.2,562.0,504.9,379.37
2018,9,21,15,15,806.0,89.5,2.4,29.2,517.0,450.23,336.28
2018,9,21,15,30,785.0,87.0,2.4,29.2,472.0,396.17,292.39
2018,9,21,15,45,757.0,82.5,2.4,28.35,422.5,338.7,245.73
2018,9,21,16,0,729.0,78.0,2.4,27.5,373.0,283.22,199.39
2018,9,21,16,15,689.5,73.0,2.35,26.7,321.5,224.91,150.59
2018,9,21,16,30,650.0,68.0,2.3,25.9,270.0,172.18,106.91
2018,9,21,16,45,590.0,61.5,2.25,25.15,219.0,119.82,67.1
2018,9,21,17,0,530.0,55.0,2.2,24.4,168.0,74.23,38.19
2018,9,21,17,15,435.5,46.0,2.0,23.3,121.5,34.19,23.4
2018,9,21,17,30,341.0,37.0,1.8,22.2,75.0,29.2,18.3
2018,9,21,17,45,205.0,23.5,1.6,21.05,43.0,19.19,0.55
2018,9,21,18,0,69.0,10.0,1.4,19.9,11.0,9.83,0.0
2018,9,21,18,15,34.5,5.0,1.4,19.35,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.5,1.2,12.8,3.5,0.0,0.0
2018,9,22,6,0,39.0,7.0,1.2,13.0,7.0,14.34,0.0
2018,9,22,6,15,112.5,17.5,1.3,13.55,27.5,53.48,0.57
2018,9,22,6,30,186.0,28.0,1.4,14.1,48.0,98.19,68.14
2018,9,22,6,45,199.5,37.0,1.45,14.7,69.0,122.28,92.7
2018,9,22,7,0,213.0,46.0,1.5,15.3,90.0,148.02,116.77
2018,9,22,7,15,107.5,68.0,1.45,16.1,90.5,123.63,98.42
2018,9,22,7,30,2.0,90.0,1.4,16.9,91.0,90.44,70.47
2018,9,22,7,45,127.5,113.0,1.3,17.65,164.0,194.11,157.11
2018,9,22,8,0,253.0,136.0,1.2,18.4,237.0,307.19,248.12
2018,9,22,8,15,501.5,115.5,1.2,19.3,348.0,461.93,369.47
2018,9,22,8,30,750.0,95.0,1.2,20.2,459.0,630.0,493.93
2018,9,22,8,45,793.0,93.0,1.15,21.15,510.5,686.27,529.28
2018,9,22,9,0,836.0,91.0,1.1,22.1,562.0,742.95,564.13
2018,9,22,9,15,850.0,94.0,1.15,22.95,602.5,782.53,587.73
2018,9,22,9,30,864.0,97.0,1.2,23.8,643.0,820.0,609.71
2018,9,22,9,45,873.5,100.0,1.2,24.65,677.5,846.33,623.4
2018,9,22,10,0,883.0,103.0,1.2,25.5,712.0,874.83,638.46
2018,9,22,10,15,892.0,104.5,1.3,26.2,740.5,898.32,651.9
2018,9,22,10,30,901.0,106.0,1.4,26.9,769.0,918.72,663.39
2018,9,22,10,45,907.0,106.5,1.5,27.55,789.5,932.11,670.57
2018,9,22,11,0,913.0,107.0,1.6,28.2,810.0,942.1,675.73
2018,9,22,11,15,916.5,107.5,1.7,28.5,822.5,946.35,678.29
2018,9,22,11,30,920.0,108.0,1.8,28.8,835.0,947.05,678.75
2018,9,22,11,45,922.0,108.0,1.9,29.1,839.5,942.31,675.87
2018,9,22,12,0,924.0,108.0,2.0,29.4,844.0,934.01,670.83
2018,9,22,12,15,925.5,107.0,2.1,29.4,841.0,920.7,663.46
2018,9,22,12,30,927.0,106.0,2.2,29.4,838.0,903.91,653.89
2018,9,22,12,45,927.5,103.5,2.3,29.4,826.5,881.32,640.54
2018,9,22,13,0,928.0,101.0,2.4,29.4,815.0,855.44,624.98
2018,9,22,13,15,922.0,100.0,2.45,29.25,794.0,822.85,604.85
2018,9,22,13,30,916.0,99.0,2.5,29.1,773.0,787.56,582.75
2018,9,22,13,45,907.0,98.0,2.6,28.95,745.0,747.61,557.53
2018,9,22,14,0,898.0,97.0,2.7,28.8,717.0,705.55,530.36
2018,9,22,14,15,886.5,95.0,2.75,28.45,681.5,659.02,497.8
2018,9,22,14,30,875.0,93.0,2.8,28.1,646.0,611.04,463.24
2018,9,22,14,45,860.0,90.0,2.85,27.8,605.0,558.99,424.53
2018,9,22,15,0,845.0,87.0,2.9,27.5,564.0,505.53,383.53
2018,9,22,15,15,824.5,84.5,2.9,27.5,518.5,450.25,339.28
2018,9,22,15,30,804.0,82.0,2.9,27.5,473.0,395.52,294.16
2018,9,22,15,45,777.0,78.5,2.85,26.7,423.5,338.44,246.92
2018,9,22,16,0,750.0,75.0,2.8,25.9,374.0,283.2,199.99
2018,9,22,16,15,711.0,69.5,2.7,25.2,322.0,225.46,150.98
2018,9,22,16,30,672.0,64.0,2.6,24.5,270.0,169.44,104.3
2018,9,22,16,45,612.0,58.0,2.5,23.75,218.5,116.52,64.07
2018,9,22,17,0,552.0,52.0,2.4,23.0,167.0,70.34,35.35
2018,9,22,17,15,453.5,43.5,2.2,22.0,120.0,32.22,21.81
2018,9,22,17,30,355.0,35.0,2.0,21.0,73.0,27.59,16.86
2018,9,22,17,45,212.5,22.0,1.8,20.0,41.5,18.0,0.0
2018,9,22,18,0,70.0,9.0,1.6,19.0,10.0,8.85,0.0
2018,9,22,18,15,35.0,4.5,1.65,18.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,1.8,13.45,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,1.9,13.6,9.0,20.82,0.0
2018,9,23,6,15,201.0,22.5,2.05,14.2,40.0,80.34,0.0
2018,9,23,6,30,339.0,36.0,2.2,14.8,71.0,154.18,107.26
2018,9,23,6,45,440.0,44.5,2.35,15.4,117.5,218.16,165.95
2018,9,23,7,0,541.0,53.0,2.5,16.0,164.0,292.17,230.5
2018,9,23,7,15,603.0,59.0,2.5,16.6,215.5,355.14,285.33
2018,9,23,7,30,665.0,65.0,2.5,17.2,267.0,423.15,342.34
2018,9,23,7,45,706.5,69.5,2.5,17.8,318.5,480.54,389.12
2018,9,23,8,0,748.0,74.0,2.5,18.4,370.0,542.31,437.44
2018,9,23,8,15,776.5,77.5,2.45,19.05,419.5,596.23,477.78
2018,9,23,8,30,805.0,81.0,2.4,19.7,469.0,650.28,516.69
2018,9,23,8,45,825.5,84.0,2.4,20.3,515.0,697.78,548.36
2018,9,23,9,0,846.0,87.0,2.4,20.9,561.0,744.13,578.53
2018,9,23,9,15,860.5,89.0,2.35,21.5,601.0,778.48,599.31
2018,9,23,9,30,875.0,91.0,2.3,22.1,641.0,815.29,621.53
2018,9,23,9,45,885.0,93.0,2.3,22.75,675.5,846.04,639.47
2018,9,23,10,0,895.0,95.0,2.3,23.4,710.0,874.03,655.4
2018,9,23,10,15,903.5,96.0,2.35,23.85,737.5,896.68,668.6
2018,9,23,10,30,912.0,97.0,2.4,24.3,765.0,916.19,679.76
2018,9,23,10,45,918.0,97.5,2.4,24.8,785.5,929.63,686.38
2018,9,23,11,0,924.0,98.0,2.4,25.3,806.0,939.64,690.87
2018,9,23,11,15,927.5,98.5,2.4,25.75,818.5,943.87,691.84
2018,9,23,11,30,931.0,99.0,2.4,26.2,831.0,944.51,690.65
2018,9,23,11,45,932.5,99.0,2.45,26.65,835.0,939.22,686.22
2018,9,23,12,0,934.0,99.0,2.5,27.1,839.0,930.35,679.63
2018,9,23,12,15,935.0,98.0,2.6,27.2,835.5,916.43,671.22
2018,9,23,12,30,936.0,97.0,2.7,27.3,832.0,899.02,660.57
2018,9,23,12,45,936.0,94.5,2.75,27.35,820.0,875.79,645.84
2018,9,23,13,0,936.0,92.0,2.8,27.4,808.0,849.27,628.93
2018,9,23,13,15,931.0,91.0,2.9,27.25,788.0,817.23,609.03
2018,9,23,13,30,926.0,90.0,3.0,27.1,768.0,782.41,587.02
2018,9,23,13,45,919.0,88.5,3.05,26.9,740.0,743.04,561.46
2018,9,23,14,0,912.0,87.0,3.1,26.7,712.0,701.4,534.0
2018,9,23,14,15,901.5,85.5,3.1,26.4,677.5,655.48,501.03
2018,9,23,14,30,891.0,84.0,3.1,26.1,643.0,608.0,465.93
2018,9,23,14,45,877.0,82.0,3.15,25.75,602.5,556.81,427.26
2018,9,23,15,0,863.0,80.0,3.2,25.4,562.0,504.88,386.75
2018,9,23,15,15,843.5,77.0,3.2,25.4,516.0,447.88,340.54
2018,9,23,15,30,824.0,74.0,3.2,25.4,470.0,392.16,293.95
2018,9,23,15,45,797.0,71.0,3.05,24.55,420.5,334.63,245.55
2018,9,23,16,0,770.0,68.0,2.9,23.7,371.0,278.89,197.49
2018,9,23,16,15,731.0,64.0,2.8,23.05,319.5,221.63,148.2
2018,9,23,16,30,692.0,60.0,2.7,22.4,268.0,168.13,103.13
2018,9,23,16,45,632.5,54.0,2.55,21.75,216.0,112.44,60.62
2018,9,23,17,0,573.0,48.0,2.4,21.1,164.0,65.34,31.79
2018,9,23,17,15,474.0,40.5,2.15,20.15,117.5,29.8,19.87
2018,9,23,17,30,375.0,33.0,1.9,19.2,71.0,25.98,15.4
2018,9,23,17,45,224.5,21.0,1.65,18.25,40.0,17.32,0.0
2018,9,23,18,0,74.0,9.0,1.4,17.3,9.0,8.85,0.0
2018,9,23,18,15,37.0,4.5,1.4,16.85,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.75,12.45,4.0,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.7,12.6,8.0,19.01,0.0
2018,9,24,6,15,210.0,20.5,0.75,13.2,39.0,79.96,0.0
2018,9,24,6,30,361.0,33.0,0.8,13.8,70.0,157.35,108.25
2018,9,24,6,45,474.0,41.0,0.9,14.4,119.0,225.62,170.6
2018,9,24,7,0,587.0,49.0,1.0,15.0,168.0,305.34,239.13
2018,9,24,7,15,649.0,54.5,0.95,15.75,220.5,367.58,292.37
2018,9,24,7,30,711.0,60.0,0.9,16.5,273.0,437.34,349.16
2018,9,24,7,45,751.5,64.0,0.85,17.2,326.0,497.91,396.46
2018,9,24,8,0,792.0,68.0,0.8,17.9,379.0,560.34,442.94
2018,9,24,8,15,819.5,71.0,0.7,18.9,429.5,614.75,480.36
2018,9,24,8,30,847.0,74.0,0.6,19.9,480.0,669.12,515.37
2018,9,24,8,45,866.5,76.0,0.5,20.9,526.0,711.9,539.42
2018,9,24,9,0,886.0,78.0,0.4,21.9,572.0,757.46,564.48
2018,9,24,9,15,898.5,80.5,0.4,22.85,612.5,796.52,586.11
2018,9,24,9,30,911.0,83.0,0.4,23.8,653.0,833.27,605.85
2018,9,24,9,45,919.0,85.5,0.45,24.8,687.0,863.72,622.07
2018,9,24,10,0,927.0,88.0,0.5,25.8,721.0,891.2,636.33
2018,9,24,10,15,934.5,88.5,0.5,26.35,748.5,912.9,647.06
2018,9,24,10,30,942.0,89.0,0.5,26.9,776.0,931.31,655.81
2018,9,24,10,45,947.0,90.5,0.55,27.5,796.5,945.18,662.78
2018,9,24,11,0,952.0,92.0,0.6,28.1,817.0,955.48,667.72
2018,9,24,11,15,955.0,92.0,0.65,28.4,829.0,958.7,669.3
2018,9,24,11,30,958.0,92.0,0.7,28.7,841.0,958.23,668.87
2018,9,24,11,45,958.5,93.0,0.75,29.0,845.5,952.92,665.64
2018,9,24,12,0,959.0,94.0,0.8,29.3,850.0,943.92,660.33
2018,9,24,12,15,956.5,94.5,0.85,29.45,845.0,928.16,651.39
2018,9,24,12,30,954.0,95.0,0.9,29.6,840.0,908.93,640.4
2018,9,24,12,45,949.0,95.5,0.95,29.75,827.0,884.25,626.03
2018,9,24,13,0,944.0,96.0,1.0,29.9,814.0,856.44,609.67
2018,9,24,13,15,938.0,95.0,1.15,29.85,793.0,823.32,591.62
2018,9,24,13,30,932.0,94.0,1.3,29.8,772.0,787.46,571.28
2018,9,24,13,45,923.5,92.5,1.4,29.75,743.0,746.76,546.7
2018,9,24,14,0,915.0,91.0,1.5,29.7,714.0,703.88,519.94
2018,9,24,14,15,902.5,89.5,1.6,29.45,678.0,656.54,488.0
2018,9,24,14,30,890.0,88.0,1.7,29.2,642.0,607.8,453.92
2018,9,24,14,45,874.0,86.5,1.75,29.0,601.0,556.05,416.07
2018,9,24,15,0,858.0,85.0,1.8,28.8,560.0,502.94,375.93
2018,9,24,15,15,837.5,82.0,1.8,28.8,513.5,446.63,331.62
2018,9,24,15,30,817.0,79.0,1.8,28.8,467.0,390.84,286.34
2018,9,24,15,45,787.5,75.5,1.95,27.95,417.0,332.42,239.02
2018,9,24,16,0,758.0,72.0,2.1,27.1,367.0,276.11,191.95
2018,9,24,16,15,714.0,67.5,2.15,26.25,314.0,218.09,143.47
2018,9,24,16,30,670.0,63.0,2.2,25.4,261.0,162.35,97.9
2018,9,24,16,45,604.0,57.0,2.25,24.55,209.0,109.43,58.86
2018,9,24,17,0,538.0,51.0,2.3,23.7,157.0,63.98,32.2
2018,9,24,17,15,433.0,41.5,2.25,22.5,110.5,31.05,20.63
2018,9,24,17,30,328.0,32.0,2.2,21.3,64.0,25.35,14.35
2018,9,24,17,45,186.0,19.0,2.15,20.15,35.0,15.57,0.0
2018,9,24,18,0,44.0,6.0,2.1,19.0,6.0,5.9,0.0
2018,9,24,18,15,22.0,3.0,2.05,18.35,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.05,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.2,7.0,17.2,0.0
2018,9,25,6,15,207.5,20.0,0.8,13.8,37.5,78.06,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.4,68.0,156.46,106.19
2018,9,25,6,45,431.0,41.5,0.8,15.0,109.0,210.45,158.44
2018,9,25,7,0,502.0,50.0,0.8,15.6,150.0,271.43,212.05
2018,9,25,7,15,485.5,67.0,0.75,16.3,186.5,308.9,245.71
2018,9,25,7,30,469.0,84.0,0.7,17.0,223.0,341.01,273.1
2018,9,25,7,45,617.0,76.5,0.65,17.65,295.0,439.07,350.27
2018,9,25,8,0,765.0,69.0,0.6,18.3,367.0,543.91,428.91
2018,9,25,8,15,792.0,72.5,0.65,19.3,416.5,597.34,466.58
2018,9,25,8,30,819.0,76.0,0.7,20.3,466.0,650.74,503.21
2018,9,25,8,45,838.0,78.5,0.75,21.25,511.0,696.88,532.16
2018,9,25,9,0,857.0,81.0,0.8,22.2,556.0,737.26,556.55
2018,9,25,9,15,871.5,83.5,0.9,22.95,596.5,776.87,581.16
2018,9,25,9,30,886.0,86.0,1.0,23.7,637.0,814.37,604.03
2018,9,25,9,45,896.5,88.0,1.05,24.4,671.5,845.62,621.95
2018,9,25,10,0,907.0,90.0,1.1,25.1,706.0,874.09,637.99
2018,9,25,10,15,914.5,91.0,1.15,25.65,733.5,895.9,650.04
2018,9,25,10,30,922.0,92.0,1.2,26.2,761.0,914.49,660.13
2018,9,25,10,45,926.5,93.5,1.25,26.7,781.0,927.62,666.95
2018,9,25,11,0,931.0,95.0,1.3,27.2,801.0,937.25,671.7
2018,9,25,11,15,933.5,95.5,1.3,27.65,812.5,940.42,671.92
2018,9,25,11,30,936.0,96.0,1.3,28.1,824.0,939.99,670.08
2018,9,25,11,45,936.0,96.5,1.3,28.5,827.5,933.72,664.89
2018,9,25,12,0,936.0,97.0,1.3,28.9,831.0,923.88,657.67
2018,9,25,12,15,934.0,97.0,1.35,29.05,826.0,908.25,648.3
2018,9,25,12,30,932.0,97.0,1.4,29.2,821.0,889.22,636.88
2018,9,25,12,45,928.0,96.5,1.45,29.4,808.0,864.72,621.86
2018,9,25,13,0,924.0,96.0,1.5,29.6,795.0,837.13,604.84
2018,9,25,13,15,918.5,95.0,1.55,29.6,774.5,804.91,585.19
2018,9,25,13,30,913.0,94.0,1.6,29.6,754.0,769.98,563.59
2018,9,25,13,45,905.0,93.0,1.65,29.6,726.0,730.77,538.87
2018,9,25,14,0,897.0,92.0,1.7,29.6,698.0,689.4,511.84
2018,9,25,14,15,886.0,90.0,1.7,29.5,663.5,643.21,479.35
2018,9,25,14,30,875.0,88.0,1.7,29.4,629.0,595.55,444.94
2018,9,25,14,45,860.0,86.0,1.75,29.25,588.5,544.54,407.42
2018,9,25,15,0,845.0,84.0,1.8,29.1,548.0,492.12,367.59
2018,9,25,15,15,824.0,81.0,1.8,29.1,502.0,436.3,323.56
2018,9,25,15,30,803.0,78.0,1.8,29.1,456.0,381.1,278.65
2018,9,25,15,45,774.5,74.5,1.9,28.45,406.5,323.86,231.9
2018,9,25,16,0,746.0,71.0,2.0,27.8,357.0,268.65,185.53
2018,9,25,16,15,704.5,66.0,2.0,26.9,305.5,211.54,137.91
2018,9,25,16,30,663.0,61.0,2.0,26.0,254.0,156.51,93.11
2018,9,25,16,45,599.5,55.0,1.95,25.1,203.0,104.53,55.2
2018,9,25,17,0,536.0,49.0,1.9,24.2,152.0,59.72,29.68
2018,9,25,17,15,432.0,40.0,1.75,22.95,106.5,29.99,19.63
2018,9,25,17,30,328.0,31.0,1.6,21.7,61.0,24.73,13.34
2018,9,25,17,45,186.5,18.5,1.45,20.5,33.0,18.18,0.0
2018,9,25,18,0,45.0,6.0,1.3,19.3,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.2,18.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,26,5,45,6.0,1.0,0.85,13.3,1.0,0.0,0.0
2018,9,26,6,0,12.0,2.0,0.8,13.4,2.0,1.97,0.0
2018,9,26,6,15,143.0,16.0,0.9,14.0,29.0,58.12,0.0
2018,9,26,6,30,274.0,30.0,1.0,14.6,56.0,127.82,85.48
2018,9,26,6,45,161.5,29.0,1.1,15.2,47.0,98.0,72.54
2018,9,26,7,0,49.0,28.0,1.2,15.8,38.0,49.51,35.72
2018,9,26,7,15,24.5,37.0,1.1,16.45,42.0,47.18,34.38
2018,9,26,7,30,0.0,46.0,1.0,17.1,46.0,44.43,32.0
2018,9,26,7,45,0.0,60.0,0.95,17.8,60.0,57.98,43.26
2018,9,26,8,0,0.0,74.0,0.9,18.5,74.0,71.57,54.31
2018,9,26,8,15,16.5,120.5,0.85,19.5,128.5,129.59,101.69
2018,9,26,8,30,33.0,167.0,0.8,20.5,183.0,196.0,154.04
2018,9,26,8,45,209.0,184.5,0.8,21.45,298.5,356.32,280.46
2018,9,26,9,0,385.0,202.0,0.8,22.4,414.0,521.81,402.52
2018,9,26,9,15,549.0,171.5,0.75,23.3,498.0,626.29,475.77
2018,9,26,9,30,713.0,141.0,0.7,24.2,582.0,742.71,552.93
2018,9,26,9,45,784.5,124.5,0.65,25.1,634.5,796.49,583.12
2018,9,26,10,0,856.0,108.0,0.6,26.0,687.0,853.76,615.32
2018,9,26,10,15,846.5,116.5,0.6,26.8,708.0,868.22,620.75
2018,9,26,10,30,837.0,125.0,0.6,27.6,729.0,879.06,624.55
2018,9,26,10,45,848.5,124.0,0.65,28.4,750.5,894.57,632.31
2018,9,26,11,0,860.0,123.0,0.7,29.2,772.0,906.91,638.09
2018,9,26,11,15,868.5,122.0,0.7,29.9,786.0,908.22,636.5
2018,9,26,11,30,877.0,121.0,0.7,30.6,800.0,911.43,636.36
2018,9,26,11,45,846.0,134.5,0.75,31.25,792.0,896.52,626.24
2018,9,26,12,0,815.0,148.0,0.8,31.9,784.0,873.69,611.54
2018,9,26,12,15,853.0,131.0,0.8,32.35,793.5,875.47,611.9
2018,9,26,12,30,891.0,114.0,0.8,32.8,803.0,869.36,607.18
2018,9,26,12,45,867.5,122.0,0.85,33.25,784.0,838.38,588.04
2018,9,26,13,0,844.0,130.0,0.9,33.7,765.0,808.29,569.63
2018,9,26,13,15,844.5,126.5,0.9,33.7,747.5,779.64,552.37
2018,9,26,13,30,845.0,123.0,0.9,33.7,730.0,748.19,533.19
2018,9,26,13,45,840.0,119.0,0.95,33.7,702.5,709.73,509.75
2018,9,26,14,0,835.0,115.0,1.0,33.7,675.0,669.12,483.23
2018,9,26,14,15,808.0,115.0,1.0,33.45,634.5,616.99,448.02
2018,9,26,14,30,781.0,115.0,1.0,33.2,594.0,564.94,411.97
2018,9,26,14,45,741.5,115.0,1.05,32.95,545.5,505.98,370.36
2018,9,26,15,0,702.0,115.0,1.1,32.7,497.0,449.52,329.2
2018,9,26,15,15,624.0,122.5,1.1,32.7,440.5,386.19,281.52
2018,9,26,15,30,546.0,130.0,1.1,32.7,384.0,328.73,237.51
2018,9,26,15,45,579.5,110.0,1.35,31.65,353.0,290.01,206.38
2018,9,26,16,0,613.0,90.0,1.6,30.6,322.0,246.19,169.38
2018,9,26,16,15,501.5,89.5,1.6,29.45,261.0,185.98,123.45
2018,9,26,16,30,390.0,89.0,1.6,28.3,200.0,137.24,88.07
2018,9,26,16,45,307.5,76.5,1.65,27.15,153.0,93.41,57.57
2018,9,26,17,0,225.0,64.0,1.7,26.0,106.0,61.64,38.97
2018,9,26,17,15,187.5,47.5,1.8,24.85,75.0,36.25,24.55
2018,9,26,17,30,150.0,31.0,1.9,23.7,44.0,24.16,12.08
2018,9,26,17,45,83.5,17.5,2.0,22.5,24.0,17.2,0.0
2018,9,26,18,0,17.0,4.0,2.1,21.3,4.0,0.0,0.0
2018,9,26,18,15,8.5,2.0,2.05,20.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.15,13.65,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.2,13.7,5.0,4.91,0.0
2018,9,27,6,15,131.0,18.0,1.3,14.15,28.5,48.67,0.0
2018,9,27,6,30,231.0,31.0,1.4,14.6,52.0,115.49,76.08
2018,9,27,6,45,252.5,40.5,1.5,15.1,77.5,144.52,108.61
2018,9,27,7,0,274.0,50.0,1.6,15.6,103.0,176.34,138.48
2018,9,27,7,15,156.0,58.0,1.55,16.25,90.0,138.68,110.51
2018,9,27,7,30,38.0,66.0,1.5,16.9,77.0,85.6,66.78
2018,9,27,7,45,22.0,90.0,1.4,17.55,96.5,104.1,81.98
2018,9,27,8,0,6.0,114.0,1.3,18.2,116.0,116.79,91.74
2018,9,27,8,15,53.5,145.0,1.25,19.05,169.5,184.66,147.17
2018,9,27,8,30,101.0,176.0,1.2,19.9,223.0,259.43,206.23
2018,9,27,8,45,205.0,192.5,1.2,20.7,300.5,354.01,280.18
2018,9,27,9,0,309.0,209.0,1.2,21.5,378.0,463.77,362.4
2018,9,27,9,15,455.5,190.5,1.15,22.2,460.0,573.9,442.79
2018,9,27,9,30,602.0,172.0,1.1,22.9,542.0,685.96,521.04
2018,9,27,9,45,651.5,166.0,1.1,23.6,586.5,733.89,551.48
2018,9,27,10,0,701.0,160.0,1.1,24.3,631.0,781.32,580.4
2018,9,27,10,15,712.5,163.0,1.15,24.9,658.0,804.96,593.91
2018,9,27,10,30,724.0,166.0,1.2,25.5,685.0,826.12,606.02
2018,9,27,10,45,788.5,143.5,1.25,26.1,723.0,860.33,626.63
2018,9,27,11,0,853.0,121.0,1.3,26.7,761.0,895.95,647.82
2018,9,27,11,15,855.0,122.0,1.35,27.05,772.0,898.65,648.46
2018,9,27,11,30,857.0,123.0,1.4,27.4,783.0,897.98,647.45
2018,9,27,11,45,810.0,145.0,1.4,27.75,771.0,873.31,630.54
2018,9,27,12,0,763.0,167.0,1.4,28.1,759.0,848.49,613.87
2018,9,27,12,15,737.5,177.5,1.45,28.2,747.0,825.2,599.4
2018,9,27,12,30,712.0,188.0,1.5,28.3,735.0,799.69,583.4
2018,9,27,12,45,762.5,162.0,1.55,28.4,739.0,796.39,582.08
2018,9,27,13,0,813.0,136.0,1.6,28.5,743.0,786.96,576.55
2018,9,27,13,15,791.0,140.0,1.65,28.45,717.5,749.67,552.84
2018,9,27,13,30,769.0,144.0,1.7,28.4,692.0,711.0,527.9
2018,9,27,13,45,739.5,148.0,1.75,28.3,658.5,666.66,497.5
2018,9,27,14,0,710.0,152.0,1.8,28.2,625.0,621.35,465.82
2018,9,27,14,15,677.0,152.0,1.9,27.9,584.5,570.12,429.88
2018,9,27,14,30,644.0,152.0,2.0,27.6,544.0,519.84,393.61
2018,9,27,14,45,641.0,140.0,2.05,27.3,508.0,474.88,360.3
2018,9,27,15,0,638.0,128.0,2.1,27.0,472.0,428.88,325.03
2018,9,27,15,15,654.5,112.0,2.1,27.0,438.5,386.41,290.59
2018,9,27,15,30,671.0,96.0,2.1,27.0,405.0,341.21,252.7
2018,9,27,15,45,642.0,90.5,2.3,25.8,359.5,288.89,210.04
2018,9,27,16,0,613.0,85.0,2.5,24.6,314.0,238.86,168.11
2018,9,27,16,15,515.0,84.5,2.55,23.65,257.5,181.91,122.78
2018,9,27,16,30,417.0,84.0,2.6,22.7,201.0,135.08,87.35
2018,9,27,16,45,336.5,72.5,2.7,21.75,154.0,91.15,56.13
2018,9,27,17,0,256.0,61.0,2.8,20.8,107.0,56.4,35.36
2018,9,27,17,15,199.0,45.0,2.8,20.0,73.5,34.38,23.41
2018,9,27,17,30,142.0,29.0,2.8,19.2,40.0,22.62,10.34
2018,9,27,17,45,79.0,15.5,2.8,18.35,21.0,15.24,0.0
2018,9,27,18,0,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,0.5,1.85,13.9,0.5,0.0,0.0
2018,9,28,6,0,10.0,1.0,1.9,14.0,1.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,1.95,14.3,5.5,6.58,0.0
2018,9,28,6,30,0.0,10.0,2.0,14.6,10.0,9.64,1.56
2018,9,28,6,45,0.0,14.5,2.05,14.85,14.5,13.98,5.95
2018,9,28,7,0,0.0,19.0,2.1,15.1,19.0,18.32,9.85
2018,9,28,7,15,0.0,22.5,2.05,15.4,22.5,21.7,12.84
2018,9,28,7,30,0.0,26.0,2.0,15.7,26.0,25.09,15.76
2018,9,28,7,45,0.0,26.5,2.0,16.0,26.5,25.57,16.15
2018,9,28,8,0,0.0,27.0,2.0,16.3,27.0,26.06,16.5
2018,9,28,8,15,0.0,42.0,2.0,16.75,42.0,40.57,28.64
2018,9,28,8,30,0.0,57.0,2.0,17.2,57.0,55.09,40.62
2018,9,28,8,45,0.5,86.5,2.0,17.65,87.0,84.04,64.36
2018,9,28,9,0,1.0,116.0,2.0,18.1,117.0,113.97,88.49
