Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,15,30,635.0,48.0,0.9,17.3,183.0,169.79,108.94
2018,12,7,15,45,565.0,42.5,0.85,16.15,143.0,121.12,70.1
2018,12,7,16,0,495.0,37.0,0.8,15.0,103.0,79.42,39.94
2018,12,7,16,15,371.0,29.0,0.85,14.65,68.0,39.92,16.25
2018,12,7,16,30,247.0,21.0,0.9,14.3,33.0,17.46,0.0
2018,12,7,16,45,123.5,10.5,0.95,13.95,16.5,10.32,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.2,7.6,13.0,26.62,0.0
2018,12,8,7,30,133.0,19.0,1.2,8.3,26.0,70.89,0.0
2018,12,8,7,45,291.5,28.5,1.25,9.0,62.5,150.92,106.31
2018,12,8,8,0,450.0,38.0,1.3,9.7,99.0,234.06,182.11
2018,12,8,8,15,518.0,45.0,1.35,10.25,138.5,288.02,230.77
2018,12,8,8,30,586.0,52.0,1.4,10.8,178.0,345.89,281.25
2018,12,8,8,45,599.0,61.0,1.45,11.3,211.5,382.15,313.19
2018,12,8,9,0,612.0,70.0,1.5,11.8,245.0,417.51,343.21
2018,12,8,9,15,703.5,65.5,1.5,12.5,292.0,476.89,391.11
2018,12,8,9,30,795.0,61.0,1.5,13.2,339.0,541.88,441.68
2018,12,8,9,45,815.5,63.5,1.55,13.85,370.5,573.89,465.69
2018,12,8,10,0,836.0,66.0,1.6,14.5,402.0,604.02,487.87
2018,12,8,10,15,850.0,67.0,1.6,14.95,427.0,626.1,503.58
2018,12,8,10,30,864.0,68.0,1.6,15.4,452.0,641.74,514.34
2018,12,8,10,45,872.5,69.5,1.6,15.85,470.5,655.52,523.37
2018,12,8,11,0,881.0,71.0,1.6,16.3,489.0,666.35,530.05
2018,12,8,11,15,885.5,72.0,1.55,16.45,500.5,670.88,532.23
2018,12,8,11,30,890.0,73.0,1.5,16.6,512.0,672.27,532.07
2018,12,8,11,45,891.0,73.0,1.45,16.8,515.5,667.06,526.97
2018,12,8,12,0,892.0,73.0,1.4,17.0,519.0,658.71,519.57
2018,12,8,12,15,820.0,88.5,1.4,17.05,496.0,621.28,490.63
2018,12,8,12,30,748.0,104.0,1.4,17.1,473.0,580.99,459.61
2018,12,8,12,45,806.0,89.5,1.35,17.1,479.0,582.58,460.63
2018,12,8,13,0,864.0,75.0,1.3,17.1,485.0,580.57,458.15
2018,12,8,13,15,854.5,74.0,1.25,17.1,466.5,550.84,434.26
2018,12,8,13,30,845.0,73.0,1.2,17.1,448.0,519.02,408.57
2018,12,8,13,45,830.0,71.5,1.15,17.05,422.5,482.1,378.54
2018,12,8,14,0,815.0,70.0,1.1,17.0,397.0,443.86,346.82
2018,12,8,14,15,793.5,68.0,1.0,16.8,365.5,401.35,311.04
2018,12,8,14,30,772.0,66.0,0.9,16.6,334.0,358.53,274.19
2018,12,8,14,45,740.5,62.5,0.8,16.45,297.5,310.86,232.89
2018,12,8,15,0,709.0,59.0,0.7,16.3,261.0,264.37,191.93
2018,12,8,15,15,660.5,55.5,0.7,16.3,221.5,215.32,149.33
2018,12,8,15,30,612.0,52.0,0.7,16.3,182.0,169.09,109.57
2018,12,8,15,45,488.0,47.0,0.7,15.3,136.5,115.04,68.62
2018,12,8,16,0,364.0,42.0,0.7,14.3,91.0,72.85,39.81
2018,12,8,16,15,247.0,30.5,0.8,13.85,58.0,36.89,16.72
2018,12,8,16,30,130.0,19.0,0.9,13.4,25.0,14.96,0.0
2018,12,8,16,45,65.0,9.5,0.95,12.95,12.5,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,3.5,0.95,9.8,4.0,5.63,0.0
2018,12,9,7,30,17.0,7.0,0.9,10.1,8.0,14.45,0.0
2018,12,9,7,45,9.5,14.0,0.85,10.35,14.5,16.86,7.2
2018,12,9,8,0,2.0,21.0,0.8,10.6,21.0,21.03,12.0
2018,12,9,8,15,1.0,24.0,0.85,10.95,24.0,23.58,14.52
2018,12,9,8,30,0.0,27.0,0.9,11.3,27.0,26.05,16.81
2018,12,9,8,45,35.0,60.0,0.95,11.65,70.0,78.59,62.18
2018,12,9,9,0,70.0,93.0,1.0,12.0,113.0,141.37,115.55
2018,12,9,9,15,120.0,111.5,0.9,12.2,151.0,191.33,157.55
2018,12,9,9,30,170.0,130.0,0.8,12.4,189.0,243.43,200.5
2018,12,9,9,45,166.0,147.5,0.7,12.65,209.5,263.69,216.04
2018,12,9,10,0,162.0,165.0,0.6,12.9,230.0,283.13,230.7
2018,12,9,10,15,221.5,172.5,0.6,13.15,267.0,337.83,274.24
2018,12,9,10,30,281.0,180.0,0.6,13.4,304.0,385.87,311.57
2018,12,9,10,45,185.0,181.5,0.6,13.7,264.5,318.18,256.56
2018,12,9,11,0,89.0,183.0,0.6,14.0,225.0,249.28,200.42
2018,12,9,11,15,69.0,192.5,0.7,14.15,225.5,245.82,197.53
2018,12,9,11,30,49.0,202.0,0.8,14.3,226.0,242.14,194.03
2018,12,9,11,45,67.5,208.5,0.9,14.45,242.0,260.18,208.74
2018,12,9,12,0,86.0,215.0,1.0,14.6,258.0,277.71,222.86
2018,12,9,12,15,128.5,216.0,1.05,14.65,279.5,309.52,248.56
2018,12,9,12,30,171.0,217.0,1.1,14.7,301.0,333.44,267.75
2018,12,9,12,45,125.5,207.5,1.15,14.75,268.5,291.73,234.18
2018,12,9,13,0,80.0,198.0,1.2,14.8,236.0,246.97,198.27
2018,12,9,13,15,162.5,187.0,1.25,14.65,260.0,281.94,227.5
2018,12,9,13,30,245.0,176.0,1.3,14.5,284.0,311.37,251.2
2018,12,9,13,45,358.5,151.5,1.3,14.4,300.0,331.58,266.93
2018,12,9,14,0,472.0,127.0,1.3,14.3,316.0,347.26,277.83
2018,12,9,14,15,419.0,124.0,1.3,14.1,282.0,303.2,241.32
2018,12,9,14,30,366.0,121.0,1.3,13.9,248.0,262.16,207.24
2018,12,9,14,45,269.0,116.5,1.3,13.65,204.5,206.59,162.03
2018,12,9,15,0,172.0,112.0,1.3,13.4,161.0,159.96,124.57
2018,12,9,15,15,152.0,96.5,1.3,13.4,135.0,131.1,99.94
2018,12,9,15,30,132.0,81.0,1.3,13.4,109.0,104.0,76.83
2018,12,9,15,45,109.0,65.0,1.25,12.8,84.5,77.91,55.16
2018,12,9,16,0,86.0,49.0,1.2,12.2,60.0,54.15,35.85
2018,12,9,16,15,62.5,33.5,1.15,12.0,40.0,33.29,18.3
2018,12,9,16,30,39.0,18.0,1.1,11.8,20.0,16.1,0.0
2018,12,9,16,45,19.5,9.0,1.05,11.6,10.0,8.85,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,7,15,7.0,6.0,1.45,8.3,6.5,7.69,0.0
2018,12,10,7,30,14.0,12.0,1.6,8.5,13.0,17.84,0.0
2018,12,10,7,45,15.0,27.5,1.7,8.75,29.0,35.29,21.01
2018,12,10,8,0,16.0,43.0,1.8,9.0,45.0,53.56,39.13
2018,12,10,8,15,35.5,59.5,1.9,9.25,66.5,80.41,62.82
2018,12,10,8,30,55.0,76.0,2.0,9.5,88.0,108.34,87.39
2018,12,10,8,45,52.0,90.0,2.05,9.8,103.0,123.13,100.52
2018,12,10,9,0,49.0,104.0,2.1,10.1,118.0,137.63,113.06
2018,12,10,9,15,36.5,112.5,2.2,10.45,123.5,139.97,114.89
2018,12,10,9,30,24.0,121.0,2.3,10.8,129.0,141.78,116.07
2018,12,10,9,45,35.0,140.0,2.35,11.1,153.0,169.41,139.23
2018,12,10,10,0,46.0,159.0,2.4,11.4,177.0,197.33,162.3
2018,12,10,10,15,59.5,172.0,2.5,11.8,197.0,219.96,180.82
2018,12,10,10,30,73.0,185.0,2.6,12.2,217.0,242.78,199.32
2018,12,10,10,45,100.5,193.5,2.65,12.6,239.5,269.56,221.22
2018,12,10,11,0,128.0,202.0,2.7,13.0,262.0,303.54,248.62
2018,12,10,11,15,78.5,195.0,2.65,13.35,232.0,254.89,207.67
2018,12,10,11,30,29.0,188.0,2.6,13.7,202.0,213.51,172.6
2018,12,10,11,45,22.5,180.5,2.6,14.05,191.5,194.55,156.83
2018,12,10,12,0,16.0,173.0,2.6,14.4,181.0,181.98,146.23
2018,12,10,12,15,14.0,167.0,2.6,14.6,174.0,174.03,139.62
2018,12,10,12,30,12.0,161.0,2.6,14.8,167.0,166.21,133.12
2018,12,10,12,45,28.5,170.5,2.55,15.0,184.0,189.53,152.43
2018,12,10,13,0,45.0,180.0,2.5,15.2,201.0,207.91,167.48
2018,12,10,13,15,63.5,184.0,2.5,15.2,212.5,220.6,177.98
2018,12,10,13,30,82.0,188.0,2.5,15.2,224.0,232.05,187.35
2018,12,10,13,45,325.5,144.0,2.5,15.25,275.5,307.86,249.44
2018,12,10,14,0,569.0,100.0,2.5,15.3,327.0,365.12,293.24
2018,12,10,14,15,676.0,79.5,2.5,15.2,329.0,365.33,289.9
2018,12,10,14,30,783.0,59.0,2.5,15.1,331.0,355.78,277.3
2018,12,10,14,45,757.0,56.0,2.45,14.95,296.0,310.17,236.37
2018,12,10,15,0,731.0,53.0,2.4,14.8,261.0,265.2,195.44
2018,12,10,15,15,687.5,49.5,2.4,14.8,222.0,216.47,151.71
2018,12,10,15,30,644.0,46.0,2.4,14.8,183.0,170.65,111.05
2018,12,10,15,45,578.0,41.0,1.85,13.55,143.5,123.41,72.37
2018,12,10,16,0,512.0,36.0,1.3,12.3,104.0,81.17,41.03
2018,12,10,16,15,389.0,28.0,1.3,11.75,68.5,40.66,16.32
2018,12,10,16,30,266.0,20.0,1.3,11.2,33.0,16.36,0.0
2018,12,10,16,45,133.0,10.0,1.3,10.65,16.5,9.83,0.0
2018,12,10,17,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,7,15,138.0,10.0,1.15,5.9,16.0,44.88,0.0
2018,12,11,7,30,276.0,20.0,1.2,6.5,32.0,111.87,0.0
2018,12,11,7,45,396.0,27.5,1.2,7.1,66.5,183.3,123.89
2018,12,11,8,0,516.0,35.0,1.2,7.7,101.0,248.63,192.59
2018,12,11,8,15,586.5,41.0,1.3,8.2,142.0,305.3,244.75
2018,12,11,8,30,657.0,47.0,1.4,8.7,183.0,365.6,298.09
2018,12,11,8,45,385.0,64.0,1.45,9.2,148.0,274.13,227.16
2018,12,11,9,0,113.0,81.0,1.5,9.7,113.0,149.14,123.19
2018,12,11,9,15,64.0,100.5,1.55,10.3,119.0,140.81,115.95
2018,12,11,9,30,15.0,120.0,1.6,10.9,125.0,130.19,105.97
2018,12,11,9,45,29.5,139.0,1.65,11.45,150.0,165.03,135.11
2018,12,11,10,0,44.0,158.0,1.7,12.0,175.0,194.99,159.68
2018,12,11,10,15,63.0,171.5,1.75,12.5,198.0,221.63,181.39
2018,12,11,10,30,82.0,185.0,1.8,13.0,221.0,248.59,203.11
2018,12,11,10,45,238.5,172.5,1.8,13.45,283.5,349.96,287.05
2018,12,11,11,0,395.0,160.0,1.8,13.9,346.0,446.38,364.15
2018,12,11,11,15,625.0,120.0,1.9,14.25,422.0,556.24,451.22
2018,12,11,11,30,855.0,80.0,2.0,14.6,498.0,658.06,529.54
2018,12,11,11,45,876.0,75.5,2.05,14.95,507.0,657.72,527.91
2018,12,11,12,0,897.0,71.0,2.1,15.3,516.0,657.53,527.05
2018,12,11,12,15,895.5,70.5,2.15,15.45,512.0,644.19,516.41
2018,12,11,12,30,894.0,70.0,2.2,15.6,508.0,627.84,503.42
2018,12,11,12,45,889.5,69.0,2.25,15.75,496.5,606.23,486.26
2018,12,11,13,0,885.0,68.0,2.3,15.9,485.0,581.91,466.73
2018,12,11,13,15,875.5,67.0,2.3,15.85,466.5,552.29,442.87
2018,12,11,13,30,866.0,66.0,2.3,15.8,448.0,520.51,416.85
2018,12,11,13,45,852.5,64.5,2.3,15.8,423.0,484.29,386.69
2018,12,11,14,0,839.0,63.0,2.3,15.8,398.0,447.5,355.33
2018,12,11,14,15,818.5,61.0,2.2,15.6,366.5,404.82,318.63
2018,12,11,14,30,798.0,59.0,2.1,15.4,335.0,361.68,280.7
2018,12,11,14,45,768.5,56.0,1.95,15.25,299.0,314.35,238.65
2018,12,11,15,0,739.0,53.0,1.8,15.1,263.0,267.93,196.73
2018,12,11,15,15,695.5,49.0,1.8,15.1,223.5,218.36,152.54
2018,12,11,15,30,652.0,45.0,1.8,15.1,184.0,171.68,111.32
2018,12,11,15,45,580.5,40.5,1.45,13.75,144.0,123.76,72.44
2018,12,11,16,0,509.0,36.0,1.1,12.4,104.0,81.38,41.24
2018,12,11,16,15,381.5,28.0,1.1,12.05,68.5,40.76,16.44
2018,12,11,16,30,254.0,20.0,1.1,11.7,33.0,16.33,0.0
2018,12,11,16,45,127.0,10.0,1.15,11.3,16.5,9.83,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,7,15,30.5,7.5,2.0,11.2,9.0,15.06,0.0
2018,12,12,7,30,61.0,15.0,2.2,11.4,18.0,32.63,0.0
2018,12,12,7,45,103.5,30.5,2.4,11.55,41.0,80.41,51.11
2018,12,12,8,0,146.0,46.0,2.6,11.7,64.0,118.25,90.04
2018,12,12,8,15,175.0,60.5,2.65,11.9,90.5,151.57,120.49
2018,12,12,8,30,204.0,75.0,2.7,12.1,117.0,186.72,151.84
2018,12,12,8,45,234.0,88.5,2.75,12.25,146.0,222.62,183.38
2018,12,12,9,0,264.0,102.0,2.8,12.4,175.0,259.86,215.5
2018,12,12,9,15,444.5,92.0,2.85,12.75,235.0,360.33,299.81
2018,12,12,9,30,625.0,82.0,2.9,13.1,295.0,465.9,386.18
2018,12,12,9,45,494.5,109.0,2.9,13.45,287.5,428.92,355.04
2018,12,12,10,0,364.0,136.0,2.9,13.8,280.0,388.24,320.66
2018,12,12,10,15,351.0,151.0,2.95,14.2,297.0,393.5,324.38
2018,12,12,10,30,338.0,166.0,3.0,14.6,314.0,405.36,332.82
2018,12,12,10,45,436.5,155.0,3.05,14.95,354.5,466.56,381.98
2018,12,12,11,0,535.0,144.0,3.1,15.3,395.0,519.82,424.03
2018,12,12,11,15,681.0,114.5,3.1,15.5,441.5,586.36,476.57
2018,12,12,11,30,827.0,85.0,3.1,15.7,488.0,644.65,521.86
2018,12,12,11,45,871.0,75.5,3.15,15.95,503.0,657.17,530.73
2018,12,12,12,0,915.0,66.0,3.2,16.2,518.0,662.85,534.68
2018,12,12,12,15,910.0,67.5,3.25,16.3,514.5,649.48,523.74
2018,12,12,12,30,905.0,69.0,3.3,16.4,511.0,633.12,510.48
2018,12,12,12,45,896.0,69.0,3.35,16.55,499.0,609.84,491.69
2018,12,12,13,0,887.0,69.0,3.4,16.7,487.0,584.01,470.64
2018,12,12,13,15,872.5,69.5,3.35,16.7,467.5,553.34,445.46
2018,12,12,13,30,858.0,70.0,3.3,16.7,448.0,522.3,419.47
2018,12,12,13,45,846.0,67.5,3.3,16.65,423.0,485.74,388.93
2018,12,12,14,0,834.0,65.0,3.3,16.6,398.0,447.63,356.41
2018,12,12,14,15,770.0,67.0,3.1,16.4,356.0,391.46,309.12
2018,12,12,14,30,706.0,69.0,2.9,16.2,314.0,338.16,263.62
2018,12,12,14,45,616.5,71.0,2.75,16.0,268.5,279.75,214.16
2018,12,12,15,0,527.0,73.0,2.6,15.8,223.0,227.61,169.93
2018,12,12,15,15,508.5,64.5,2.6,15.8,191.5,189.01,134.98
2018,12,12,15,30,490.0,56.0,2.6,15.8,160.0,151.35,101.08
2018,12,12,15,45,496.5,46.0,1.95,14.15,132.0,116.94,70.44
2018,12,12,16,0,503.0,36.0,1.3,12.5,104.0,81.35,41.4
2018,12,12,16,15,378.5,28.5,1.3,12.0,69.0,41.55,17.02
2018,12,12,16,30,254.0,21.0,1.3,11.5,34.0,17.35,0.0
2018,12,12,16,45,127.0,10.5,1.35,10.95,17.0,10.32,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,72.5,7.5,1.4,7.25,10.5,25.52,0.0
2018,12,13,7,30,145.0,15.0,1.4,8.0,21.0,56.97,0.0
2018,12,13,7,45,291.0,26.0,1.4,8.7,56.0,143.82,92.35
2018,12,13,8,0,437.0,37.0,1.4,9.4,91.0,223.3,171.51
2018,12,13,8,15,548.5,40.5,1.55,10.0,134.5,290.09,231.06
2018,12,13,8,30,660.0,44.0,1.7,10.6,178.0,361.11,292.67
2018,12,13,8,45,705.0,47.0,1.85,11.2,217.5,408.67,334.48
2018,12,13,9,0,750.0,50.0,2.0,11.8,257.0,457.08,375.71
2018,12,13,9,15,778.5,53.0,2.05,12.45,293.5,496.95,408.51
2018,12,13,9,30,807.0,56.0,2.1,13.1,330.0,535.96,439.56
2018,12,13,9,45,826.5,58.5,2.15,13.7,361.5,567.82,464.22
2018,12,13,10,0,846.0,61.0,2.2,14.3,393.0,593.92,483.95
2018,12,13,10,15,860.0,62.0,2.2,14.85,418.5,616.43,500.23
2018,12,13,10,30,874.0,63.0,2.2,15.4,444.0,636.42,514.23
2018,12,13,10,45,883.0,64.0,2.25,15.9,463.0,650.46,523.82
2018,12,13,11,0,892.0,65.0,2.3,16.4,482.0,661.54,531.05
2018,12,13,11,15,897.0,66.0,2.3,16.65,494.0,666.93,534.14
2018,12,13,11,30,902.0,67.0,2.3,16.9,506.0,669.14,534.81
2018,12,13,11,45,903.5,67.0,2.3,17.2,510.0,664.72,530.44
2018,12,13,12,0,905.0,67.0,2.3,17.5,514.0,657.13,523.67
2018,12,13,12,15,901.0,68.0,2.3,17.6,510.5,644.04,513.08
2018,12,13,12,30,897.0,69.0,2.3,17.7,507.0,627.98,500.14
2018,12,13,12,45,887.5,70.0,2.35,17.85,495.5,605.77,482.54
2018,12,13,13,0,878.0,71.0,2.4,18.0,484.0,581.03,462.74
2018,12,13,13,15,868.0,70.0,2.35,18.0,465.5,551.5,438.85
2018,12,13,13,30,858.0,69.0,2.3,18.0,447.0,521.37,414.02
2018,12,13,13,45,842.0,68.5,2.3,18.05,422.0,485.13,384.05
2018,12,13,14,0,826.0,68.0,2.3,18.1,397.0,447.54,352.36
2018,12,13,14,15,803.5,66.0,2.1,17.8,365.5,404.62,315.81
2018,12,13,14,30,781.0,64.0,1.9,17.5,334.0,361.41,278.23
2018,12,13,14,45,747.5,61.0,1.75,17.25,297.5,313.53,236.45
2018,12,13,15,0,714.0,58.0,1.6,17.0,261.0,266.93,195.1
2018,12,13,15,15,668.5,54.0,1.6,17.0,222.0,218.03,152.08
2018,12,13,15,30,623.0,50.0,1.6,17.0,183.0,171.66,111.68
2018,12,13,15,45,549.0,44.5,1.3,15.3,143.0,123.59,73.21
2018,12,13,16,0,475.0,39.0,1.0,13.6,103.0,82.2,42.95
2018,12,13,16,15,347.5,30.5,1.05,13.1,68.0,42.64,18.42
2018,12,13,16,30,220.0,22.0,1.1,12.6,33.0,18.37,0.0
2018,12,13,16,45,110.0,11.0,1.15,12.1,16.5,10.81,0.0
2018,12,13,17,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.5,2.45,12.75,1.5,1.47,0.0
2018,12,14,7,30,1.0,3.0,2.6,13.0,3.0,3.24,0.0
2018,12,14,7,45,0.5,5.0,2.8,13.3,5.0,4.98,0.0
2018,12,14,8,0,0.0,7.0,3.0,13.6,7.0,6.74,0.0
2018,12,14,8,15,0.0,8.5,3.2,13.85,8.5,8.19,1.24
2018,12,14,8,30,0.0,10.0,3.4,14.1,10.0,9.64,2.54
2018,12,14,8,45,0.0,17.5,3.55,14.35,17.5,16.88,8.77
2018,12,14,9,0,0.0,25.0,3.7,14.6,25.0,24.12,14.99
2018,12,14,9,15,0.5,54.5,3.8,14.7,54.5,52.93,39.55
2018,12,14,9,30,1.0,84.0,3.9,14.8,84.0,83.1,65.03
2018,12,14,9,45,0.5,59.0,4.0,14.95,59.0,57.31,43.13
2018,12,14,10,0,0.0,34.0,4.1,15.1,34.0,32.83,22.31
2018,12,14,10,15,0.0,32.5,4.1,15.2,32.5,31.38,21.04
2018,12,14,10,30,0.0,31.0,4.1,15.3,31.0,29.93,19.77
2018,12,14,10,45,1.5,67.5,4.15,15.4,68.0,66.22,50.36
2018,12,14,11,0,3.0,104.0,4.2,15.5,105.0,103.46,81.4
2018,12,14,11,15,1.5,111.0,4.2,15.6,111.5,109.48,86.22
2018,12,14,11,30,0.0,118.0,4.2,15.7,118.0,115.5,91.07
2018,12,14,11,45,17.5,125.0,4.25,15.8,133.5,133.84,106.63
2018,12,14,12,0,35.0,132.0,4.3,15.9,149.0,155.53,124.85
2018,12,14,12,15,108.5,152.5,4.25,15.95,205.5,227.95,185.53
2018,12,14,12,30,182.0,173.0,4.2,16.0,262.0,292.49,238.6
2018,12,14,12,45,258.0,179.0,4.2,16.05,302.0,345.04,281.28
2018,12,14,13,0,334.0,185.0,4.2,16.1,342.0,387.76,315.41
2018,12,14,13,15,366.0,171.5,4.1,16.1,337.5,381.07,309.64
2018,12,14,13,30,398.0,158.0,4.0,16.1,333.0,376.19,305.11
2018,12,14,13,45,346.5,147.5,3.9,16.1,294.0,322.16,260.8
2018,12,14,14,0,295.0,137.0,3.8,16.1,255.0,275.15,221.92
2018,12,14,14,15,334.0,124.0,3.6,15.95,247.5,269.15,215.68
2018,12,14,14,30,373.0,111.0,3.4,15.8,240.0,255.84,202.64
2018,12,14,14,45,446.0,92.5,3.2,15.65,231.0,244.39,189.59
2018,12,14,15,0,519.0,74.0,3.0,15.5,222.0,227.24,170.43
2018,12,14,15,15,426.0,70.0,3.0,15.5,179.5,174.38,126.1
2018,12,14,15,30,333.0,66.0,3.0,15.5,137.0,130.71,90.56
2018,12,14,15,45,248.5,54.0,2.4,14.75,100.5,88.94,57.92
2018,12,14,16,0,164.0,42.0,1.8,14.0,64.0,55.35,33.42
2018,12,14,16,15,111.0,29.0,1.7,13.55,41.5,31.44,15.67
2018,12,14,16,30,58.0,16.0,1.6,13.1,19.0,13.63,0.0
2018,12,14,16,45,29.0,8.0,1.5,12.65,9.5,7.86,0.0
2018,12,14,17,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,7,15,71.0,8.0,1.15,9.9,10.5,7.86,0.0
2018,12,15,7,30,142.0,16.0,1.2,10.4,21.0,56.54,0.0
2018,12,15,7,45,155.5,28.5,1.25,10.85,41.0,99.57,59.29
2018,12,15,8,0,169.0,41.0,1.3,11.3,61.0,126.38,95.54
2018,12,15,8,15,201.0,55.0,1.4,11.75,88.0,154.35,121.97
2018,12,15,8,30,233.0,69.0,1.5,12.2,115.0,191.22,154.67
2018,12,15,8,45,209.0,87.0,1.6,12.6,135.0,207.9,170.03
2018,12,15,9,0,185.0,105.0,1.7,13.0,155.0,222.18,182.57
2018,12,15,9,15,236.5,114.5,1.75,13.55,188.0,264.72,218.21
2018,12,15,9,30,288.0,124.0,1.8,14.1,221.0,309.49,254.93
2018,12,15,9,45,504.0,101.5,1.8,14.65,290.0,423.8,348.02
2018,12,15,10,0,720.0,79.0,1.8,15.2,359.0,542.12,440.7
2018,12,15,10,15,721.5,83.0,1.75,15.7,379.5,558.36,451.25
2018,12,15,10,30,723.0,87.0,1.7,16.2,400.0,572.12,460.37
2018,12,15,10,45,537.0,129.0,1.65,16.7,367.0,501.13,402.78
2018,12,15,11,0,351.0,171.0,1.6,17.2,334.0,420.8,337.74
2018,12,15,11,15,217.5,173.5,1.5,17.5,275.5,335.81,269.46
2018,12,15,11,30,84.0,176.0,1.4,17.8,217.0,236.34,188.48
2018,12,15,11,45,153.0,181.0,1.35,18.05,256.0,291.7,233.56
2018,12,15,12,0,222.0,186.0,1.3,18.3,295.0,345.48,275.72
2018,12,15,12,15,260.5,191.5,1.25,18.4,319.0,371.63,295.58
2018,12,15,12,30,299.0,197.0,1.2,18.5,343.0,395.76,313.71
2018,12,15,12,45,227.5,197.5,1.2,18.65,307.0,346.98,274.82
2018,12,15,13,0,156.0,198.0,1.2,18.8,271.0,295.36,233.91
2018,12,15,13,15,138.5,187.0,1.2,18.75,250.0,269.23,213.51
2018,12,15,13,30,121.0,176.0,1.2,18.7,229.0,243.79,193.36
2018,12,15,13,45,145.0,164.5,1.15,18.7,224.5,238.78,189.38
2018,12,15,14,0,169.0,153.0,1.1,18.7,220.0,231.95,183.54
2018,12,15,14,15,117.5,135.5,1.05,18.45,180.5,185.72,146.43
2018,12,15,14,30,66.0,118.0,1.0,18.2,141.0,141.22,110.73
2018,12,15,14,45,42.0,89.5,0.9,18.0,103.5,101.76,78.64
2018,12,15,15,0,18.0,61.0,0.8,17.8,66.0,64.72,48.35
2018,12,15,15,15,9.0,45.5,0.8,17.8,48.0,46.14,32.94
2018,12,15,15,30,0.0,30.0,0.8,17.8,30.0,28.95,18.71
2018,12,15,15,45,0.0,24.0,0.85,16.75,24.0,23.16,13.75
2018,12,15,16,0,0.0,18.0,0.9,15.7,18.0,17.36,8.69
2018,12,15,16,15,5.0,12.5,1.0,15.2,13.0,12.38,3.72
2018,12,15,16,30,10.0,7.0,1.1,14.7,8.0,6.71,0.0
2018,12,15,16,45,5.0,3.5,1.2,14.15,4.0,3.44,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.95,13.0,2.0,0.0,0.0
2018,12,16,7,30,19.0,3.0,2.1,13.4,4.0,8.37,0.0
2018,12,16,7,45,9.5,4.5,2.25,13.75,5.0,7.79,0.0
2018,12,16,8,0,0.0,6.0,2.4,14.1,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,2.55,14.45,7.0,6.74,0.0
2018,12,16,8,30,0.0,8.0,2.7,14.8,8.0,7.71,0.88
2018,12,16,8,45,0.0,10.0,2.85,15.1,10.0,9.64,2.56
2018,12,16,9,0,0.0,12.0,3.0,15.4,12.0,11.57,4.23
2018,12,16,9,15,0.0,19.5,3.15,15.65,19.5,18.81,10.41
2018,12,16,9,30,0.0,27.0,3.3,15.9,27.0,26.06,16.55
2018,12,16,9,45,0.0,22.0,3.45,16.2,22.0,21.23,12.41
2018,12,16,10,0,0.0,17.0,3.6,16.5,17.0,16.4,8.27
2018,12,16,10,15,0.0,20.0,3.6,16.55,20.0,19.3,10.71
2018,12,16,10,30,0.0,23.0,3.6,16.6,23.0,22.2,13.14
2018,12,16,10,45,0.0,23.5,3.6,16.65,23.5,22.69,13.52
2018,12,16,11,0,0.0,24.0,3.6,16.7,24.0,23.17,13.91
2018,12,16,11,15,0.0,31.5,3.5,16.7,31.5,30.42,19.99
2018,12,16,11,30,0.0,39.0,3.4,16.7,39.0,37.67,26.06
2018,12,16,11,45,1.5,39.0,3.3,16.7,39.5,38.64,26.91
2018,12,16,12,0,3.0,39.0,3.2,16.7,40.0,39.59,27.73
2018,12,16,12,15,1.5,45.5,3.1,16.65,46.0,44.9,32.15
2018,12,16,12,30,0.0,52.0,3.0,16.6,52.0,50.25,36.6
2018,12,16,12,45,0.0,52.0,2.95,16.55,52.0,50.25,36.63
2018,12,16,13,0,0.0,52.0,2.9,16.5,52.0,50.25,36.66
2018,12,16,13,15,1.0,53.5,2.9,16.45,54.0,52.24,38.4
2018,12,16,13,30,2.0,55.0,2.9,16.4,56.0,54.18,40.08
2018,12,16,13,45,1.0,42.0,2.9,16.4,42.5,41.05,29.08
2018,12,16,14,0,0.0,29.0,2.9,16.4,29.0,27.99,18.09
2018,12,16,14,15,0.0,28.0,2.9,16.3,28.0,27.03,17.32
2018,12,16,14,30,0.0,27.0,2.9,16.2,27.0,26.06,16.53
2018,12,16,14,45,0.0,33.0,2.9,16.1,33.0,31.85,21.47
2018,12,16,15,0,0.0,39.0,2.9,16.0,39.0,37.65,26.39
2018,12,16,15,15,0.0,34.5,2.9,16.0,34.5,33.3,22.64
2018,12,16,15,30,0.0,30.0,2.9,16.0,30.0,28.95,18.84
2018,12,16,15,45,0.0,24.5,2.85,15.7,24.5,23.64,14.19
2018,12,16,16,0,0.0,19.0,2.8,15.4,19.0,18.33,9.48
2018,12,16,16,15,3.0,13.5,2.8,15.3,13.5,13.16,4.38
2018,12,16,16,30,6.0,8.0,2.8,15.2,8.0,7.77,0.0
2018,12,16,16,45,3.0,4.0,2.85,15.15,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,7,15,19.0,5.5,1.05,10.75,6.0,0.0,0.0
2018,12,17,7,30,38.0,11.0,1.0,11.2,12.0,21.6,0.0
2018,12,17,7,45,71.0,22.0,1.0,11.7,28.5,55.01,28.32
2018,12,17,8,0,104.0,33.0,1.0,12.2,45.0,83.74,61.34
2018,12,17,8,15,255.0,41.5,1.05,12.55,87.5,165.3,129.92
2018,12,17,8,30,406.0,50.0,1.1,12.9,130.0,253.95,204.27
2018,12,17,8,45,567.5,49.5,1.1,13.2,187.5,343.8,278.8
2018,12,17,9,0,729.0,49.0,1.1,13.5,245.0,440.61,357.12
2018,12,17,9,15,755.5,53.0,1.1,13.85,281.0,480.08,388.87
2018,12,17,9,30,782.0,57.0,1.1,14.2,317.0,518.68,419.28
2018,12,17,9,45,797.5,60.5,1.1,14.55,347.5,549.03,442.47
2018,12,17,10,0,813.0,64.0,1.1,14.9,378.0,577.39,463.53
2018,12,17,10,15,828.0,65.5,1.1,15.15,404.0,600.91,480.7
2018,12,17,10,30,843.0,67.0,1.1,15.4,430.0,622.01,495.72
2018,12,17,10,45,853.0,68.0,1.15,15.7,449.0,632.88,503.46
2018,12,17,11,0,863.0,69.0,1.2,16.0,468.0,644.77,511.75
2018,12,17,11,15,868.5,70.0,1.25,16.1,480.5,650.77,515.96
2018,12,17,11,30,874.0,71.0,1.3,16.2,493.0,653.72,517.89
2018,12,17,11,45,875.0,71.0,1.35,16.3,497.0,649.5,514.56
2018,12,17,12,0,876.0,71.0,1.4,16.4,501.0,642.21,508.93
2018,12,17,12,15,862.5,73.0,1.45,16.4,494.5,625.03,495.97
2018,12,17,12,30,849.0,75.0,1.5,16.4,488.0,607.91,482.86
2018,12,17,12,45,699.0,107.5,1.55,16.4,442.5,538.94,429.37
2018,12,17,13,0,549.0,140.0,1.6,16.4,397.0,468.43,374.33
2018,12,17,13,15,422.5,150.0,1.6,16.4,343.5,394.78,316.38
2018,12,17,13,30,296.0,160.0,1.6,16.4,290.0,321.77,258.17
2018,12,17,13,45,305.0,151.0,1.6,16.4,278.5,306.37,245.67
2018,12,17,14,0,314.0,142.0,1.6,16.4,267.0,289.63,231.45
2018,12,17,14,15,227.0,130.5,1.45,16.15,217.5,229.07,182.34
2018,12,17,14,30,140.0,119.0,1.3,15.9,168.0,172.38,136.47
2018,12,17,14,45,109.0,110.5,1.2,15.7,146.0,146.99,115.55
2018,12,17,15,0,78.0,102.0,1.1,15.5,124.0,124.04,96.67
2018,12,17,15,15,70.0,87.5,1.1,15.5,105.0,103.48,79.18
2018,12,17,15,30,62.0,73.0,1.1,15.5,86.0,83.68,62.28
2018,12,17,15,45,35.0,57.0,1.0,14.45,64.0,60.2,43.38
2018,12,17,16,0,8.0,41.0,0.9,13.4,42.0,40.16,27.38
2018,12,17,16,15,16.5,28.5,0.95,13.05,29.5,27.98,15.67
2018,12,17,16,30,25.0,16.0,1.0,12.7,17.0,14.57,0.0
2018,12,17,16,45,12.5,8.0,1.05,12.35,8.5,7.86,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
